Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,143.0,277.5,7.45,22.5,362.5,433.2,343.29
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,383.88,302.75
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,665.9,531.03
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,911.27,715.1
2017,1,11,12,45,871.0,96.0,7.35,23.5,632.5,910.73,712.1
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,906.67,707.7
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,895.28,699.36
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,880.5,688.73
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,859.87,674.16
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,836.16,657.45
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,805.67,635.43
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,772.64,611.56
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,733.05,582.89
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,691.61,552.67
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,642.83,517.03
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,593.32,478.68
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,536.84,433.27
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,483.55,389.29
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,419.58,336.43
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,358.77,284.65
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,287.21,223.28
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,222.74,166.73
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,145.44,99.76
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,76.19,5.94
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,27.49,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,58.03,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,133.72,88.98
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,198.29,148.22
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,274.03,213.58
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,338.25,269.44
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,408.11,328.4
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,467.3,377.54
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,528.67,426.94
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,582.34,469.37
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,639.24,513.31
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,490.16,394.11
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,282.37,223.89
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,253.92,200.37
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,213.49,166.93
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,159.97,124.0
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,108.3,82.22
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,191.48,148.89
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,292.21,227.55
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,235.76,182.88
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,193.73,149.41
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,325.11,253.96
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,461.78,358.81
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,551.65,429.06
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,624.49,485.8
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,509.43,397.03
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,372.54,290.44
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,225.24,175.87
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,82.96,61.53
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,421.55,339.34
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,692.24,545.86
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,643.29,509.29
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,593.64,471.99
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,537.87,428.09
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,480.7,382.19
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,416.13,330.79
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,354.87,280.24
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,281.8,218.53
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,216.23,161.93
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,139.86,96.73
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,71.99,13.17
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,25.91,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,32.55,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,74.2,48.32
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,112.8,83.93
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,154.6,120.56
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,192.53,153.56
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,231.75,186.85
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,268.29,217.09
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,305.21,246.88
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,338.29,272.84
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,360.94,290.19
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,363.85,291.25
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,363.57,289.6
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,384.37,304.82
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,404.88,319.6
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,638.84,506.09
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,856.18,664.65
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,871.94,672.51
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,884.09,679.13
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,894.8,685.89
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,902.09,690.39
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,641.0,499.68
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,330.52,255.05
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,332.69,257.7
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,334.73,259.53
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,518.3,405.62
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,679.78,529.26
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,653.76,510.35
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,626.17,491.17
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,433.37,342.63
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,245.5,192.43
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,317.3,252.63
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,378.93,302.84
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,341.12,272.53
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,303.71,242.39
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,261.88,209.03
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,221.23,175.6
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,233.63,182.44
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,228.15,171.53
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,153.14,106.78
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,86.21,24.17
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,31.07,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,4.16,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,8.33,0.83
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,15.29,7.08
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,22.25,13.16
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,29.23,19.18
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,36.21,25.13
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,42.73,30.58
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,49.26,35.96
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,92.85,72.1
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,138.98,109.61
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,150.42,118.62
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,162.02,127.77
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,186.45,147.15
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,211.41,166.75
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,224.04,176.54
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,236.81,186.46
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,293.25,230.79
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,338.51,265.71
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,316.66,248.13
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,294.71,230.63
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,252.22,196.89
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,224.07,174.27
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,242.55,189.13
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,261.07,203.92
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,249.25,194.73
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,237.55,185.71
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,256.6,201.57
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,263.4,207.82
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,237.93,187.84
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,203.14,160.39
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,172.83,136.41
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,143.43,112.87
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,126.68,99.42
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,110.2,86.03
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,93.38,72.39
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,76.6,58.53
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,59.28,43.94
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,41.9,29.1
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,26.58,15.71
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,12.05,0.0
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,6.2,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.7,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,7.4,0.12
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,12.97,5.14
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,18.54,10.02
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,24.58,15.24
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,30.62,20.39
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,36.21,25.07
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,41.8,29.68
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,61.86,46.32
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,82.4,63.15
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,98.59,76.2
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,114.9,89.2
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,129.3,100.53
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,143.78,111.84
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,90.65,68.53
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,40.93,27.89
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,113.84,86.95
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,191.6,148.7
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,247.08,193.05
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,318.6,249.45
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,245.55,191.71
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,188.49,146.08
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,231.98,181.17
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,289.68,227.06
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,298.1,234.14
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,306.27,241.11
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,223.99,176.09
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,137.83,106.77
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,115.28,88.78
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,93.0,70.83
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,213.39,171.25
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,317.14,255.93
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,279.73,225.49
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,243.73,196.05
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,206.6,165.68
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,170.84,135.86
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,183.16,144.21
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,185.05,141.41
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,119.02,84.98
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,55.4,21.77
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,20.65,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,55.38,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,128.62,87.0
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,191.95,144.06
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,266.27,207.41
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,328.59,260.4
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,395.93,315.66
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,237.66,193.1
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,38.08,26.51
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,43.2,30.9
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,48.34,35.03
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,27.86,17.76
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,7.42,0.57
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,8.35,1.32
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,9.29,2.07
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,82.93,62.67
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,161.64,125.83
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,164.43,127.54
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,167.3,129.49
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,323.27,253.86
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,488.48,378.57
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,539.97,416.58
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,604.6,463.61
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,565.82,433.39
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,513.19,394.15
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,443.2,341.41
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,362.06,279.8
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,252.11,195.88
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,139.82,107.4
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,144.88,111.93
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,150.22,116.23
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,144.56,112.29
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,139.02,108.44
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,122.25,95.26
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,105.6,81.98
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,88.78,68.46
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,72.0,54.68
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,55.23,40.63
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,38.43,26.33
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,24.6,14.31
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,11.12,0.85
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,5.72,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,3.24,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,6.48,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,11.57,4.14
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,16.68,8.69
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,22.25,13.63
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,27.83,18.52
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,33.42,23.36
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,39.01,28.15
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,63.26,48.94
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,88.34,70.24
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,145.13,118.43
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,204.23,167.82
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,161.76,131.73
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,120.39,96.52
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,100.91,80.04
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,82.01,64.03
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,103.26,81.68
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,124.95,99.51
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,150.87,120.96
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,177.23,142.64
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,170.16,136.73
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,163.15,130.95
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,181.77,146.5
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,200.59,162.17
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,187.09,151.1
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,173.74,140.2
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,122.13,97.71
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,72.64,56.33
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,132.15,107.12
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,195.06,160.2
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,150.24,122.64
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,106.79,85.95
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,94.07,75.35
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,81.41,64.66
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,68.79,53.98
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,56.2,43.16
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,43.69,32.16
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,31.57,21.4
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,20.41,11.41
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,9.26,0.31
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,4.77,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,11.13,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,22.29,12.33
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,40.77,29.19
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,59.23,45.7
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,79.48,63.49
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,99.74,80.99
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,120.35,98.74
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,141.6,116.84
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,79.36,63.19
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,23.21,14.47
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,97.92,78.62
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,178.94,146.53
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,249.75,205.51
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,313.85,257.99
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,371.46,305.04
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,443.82,362.92
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,289.62,237.19
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,142.94,114.37
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,136.35,109.09
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,129.84,103.66
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,129.33,103.06
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,128.85,102.49
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,214.31,173.64
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,317.09,256.97
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,336.48,272.48
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,355.25,287.69
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,289.96,234.95
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,215.96,174.6
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,194.73,157.57
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,173.9,140.63
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,187.24,152.5
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,208.68,170.83
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,185.69,151.93
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,163.16,133.29
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,138.27,112.55
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,108.82,87.62
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,84.01,66.17
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,60.09,45.35
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,39.47,27.17
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,18.57,6.91
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,9.53,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,53.06,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,121.33,84.63
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,182.13,140.03
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,254.88,203.72
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,322.7,263.08
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,397.43,326.83
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,259.28,215.47
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,70.01,54.02
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,79.64,62.07
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,89.3,69.88
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,272.98,224.37
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,468.01,380.27
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,496.75,401.06
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,525.25,422.16
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,701.42,562.08
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,877.41,690.52
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,901.18,704.73
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,921.84,717.85
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,933.3,725.67
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,941.23,731.38
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,943.68,731.99
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,942.49,730.25
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,932.98,724.25
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,919.94,715.95
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,900.81,702.05
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,878.36,685.92
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,848.13,664.94
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,815.12,641.96
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,778.75,616.75
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,739.89,589.5
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,691.04,554.4
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,641.08,517.44
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,585.49,473.68
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,529.87,428.81
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,465.51,376.77
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,405.92,326.7
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,336.19,266.53
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,271.69,209.16
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,193.85,141.42
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,126.71,72.86
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,45.9,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,49.7,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,113.98,79.0
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,161.78,123.95
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,214.55,171.06
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,262.2,213.31
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,312.42,256.51
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,320.65,263.65
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,330.88,271.11
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,351.06,286.11
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,358.41,290.45
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,414.87,333.75
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,462.9,369.46
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,661.71,522.34
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,849.88,651.78
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,879.62,669.4
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,906.22,686.7
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,848.37,645.36
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,762.3,583.39
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,868.51,657.23
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,953.5,711.21
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,949.01,704.58
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,940.83,696.72
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,930.04,686.52
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,915.76,673.9
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,699.13,523.95
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,460.24,347.15
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,548.92,416.49
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,628.91,474.45
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,563.63,426.78
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,490.57,374.65
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,560.27,430.03
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,608.26,467.21
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,549.46,425.67
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,491.84,384.39
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,426.97,336.03
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,365.17,287.81
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,295.06,230.6
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,231.21,176.68
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,158.4,115.31
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,97.65,58.09
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,34.72,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,25.92,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,57.24,38.9
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,91.76,69.96
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,128.64,102.29
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,165.25,134.11
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,203.52,166.68
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,237.58,194.86
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,272.67,223.21
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,296.61,241.59
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,319.57,258.72
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,417.73,337.42
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,513.13,411.89
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,683.25,544.37
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,838.73,655.46
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,868.95,673.29
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,896.14,689.74
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,917.48,702.34
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,935.38,712.63
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,944.92,719.26
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,950.76,723.58
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,950.28,722.34
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,946.07,718.73
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,936.1,712.44
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,922.51,703.83
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,903.06,691.5
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,880.26,676.89
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,850.72,656.44
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,818.3,633.99
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,760.2,593.19
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,696.32,547.8
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,667.05,528.0
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,633.44,504.29
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,576.39,460.59
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,520.12,416.42
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,457.56,366.89
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,399.27,318.86
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,328.75,259.07
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,264.18,202.66
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,189.5,138.21
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,126.27,77.19
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,45.34,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
