Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,6.01,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,12.04,4.39
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,21.33,12.6
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,30.62,20.78
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,40.87,29.71
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,51.12,38.52
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,59.06,45.13
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,67.0,51.64
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,65.61,50.27
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,64.22,48.93
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,46.51,33.76
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,28.82,18.71
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,104.55,81.9
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,183.39,146.2
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,138.96,109.59
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,95.34,73.62
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,79.78,60.73
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,64.36,47.94
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,71.39,53.7
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,78.42,59.44
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,93.08,71.44
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,107.89,83.53
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,118.93,92.34
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,130.0,101.15
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,123.72,96.08
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,117.45,91.05
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,105.44,81.35
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,93.48,71.66
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,94.88,72.92
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,96.29,74.19
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,104.88,81.39
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,113.55,88.68
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,95.78,74.39
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,78.27,60.17
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,44.64,32.15
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,11.14,3.84
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,23.21,14.18
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,35.29,24.56
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,30.17,20.25
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,25.05,15.9
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,19.93,11.49
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,14.82,7.03
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,10.18,2.94
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,5.55,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.77,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,46.33,18.63
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,113.36,74.95
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,172.54,125.16
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,244.19,186.97
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,307.93,243.0
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,377.67,302.5
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,439.51,354.1
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,503.33,405.4
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,334.85,272.2
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,108.99,84.46
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,153.65,120.68
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,199.28,156.65
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,234.82,184.22
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,271.13,212.04
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,259.31,201.88
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,247.21,191.67
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,210.76,162.95
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,174.59,134.33
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,176.6,135.61
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,178.61,136.86
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,233.97,180.07
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,290.18,223.3
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,369.48,283.59
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,437.35,334.17
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,487.4,372.42
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,549.78,419.21
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,392.89,301.87
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,243.53,186.86
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,325.46,251.2
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,397.16,306.3
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,278.41,215.31
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,158.32,121.18
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,452.88,359.69
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,688.53,538.53
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,498.97,392.2
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,323.38,253.88
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,398.17,315.86
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,452.14,357.75
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,382.05,301.28
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,320.12,250.41
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,252.64,194.47
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,192.8,143.97
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,127.87,90.6
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,73.03,46.47
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,30.71,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,12.06,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,55.55,25.58
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,114.07,74.77
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,174.32,124.89
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,246.69,186.29
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,310.51,241.98
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,380.33,301.55
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,259.66,208.42
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,86.04,65.26
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,144.63,112.73
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,205.31,160.85
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,244.75,191.42
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,278.12,216.9
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,297.57,231.06
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,317.08,245.18
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,247.14,189.95
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,188.11,143.03
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,275.56,211.07
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,379.34,290.07
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,523.35,400.69
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,657.42,501.21
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,855.35,653.46
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,1019.72,769.49
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,1019.63,767.01
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,1015.73,762.89
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,1005.82,755.79
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,992.21,746.33
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,970.08,731.4
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,952.5,719.78
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,809.35,618.03
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,656.49,501.46
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,744.51,572.82
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,804.64,618.86
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,656.79,510.21
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,517.92,403.1
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,534.13,418.0
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,530.0,416.39
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,505.75,398.46
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,470.49,370.99
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,400.4,314.68
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,335.41,261.1
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,266.71,203.71
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,203.75,150.17
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,134.4,93.29
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,77.75,48.5
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,32.29,0.98
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,9.18,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,49.15,25.28
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,98.64,66.97
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,155.2,113.26
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,219.92,167.05
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,280.42,218.15
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,347.83,273.94
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,388.12,306.79
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,423.7,334.42
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,477.01,375.27
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,531.31,415.67
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,582.53,452.87
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,635.84,490.74
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,408.04,319.41
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,146.45,111.2
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,81.15,59.73
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,17.69,8.68
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,56.42,39.87
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,95.41,70.89
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,351.17,272.36
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,603.59,459.45
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,580.08,440.44
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,555.45,421.88
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,602.29,458.07
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,648.24,493.22
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,635.22,484.75
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,621.39,475.95
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,572.13,439.56
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,523.47,403.32
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,592.36,458.82
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,666.22,516.45
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,477.09,372.78
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,299.63,233.25
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,495.76,394.4
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,660.65,524.91
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,613.05,488.51
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,563.47,450.78
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,425.37,341.55
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,299.64,240.34
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,255.87,205.16
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,214.42,170.99
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,170.11,133.9
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,128.61,98.62
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,88.31,64.49
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,52.18,34.05
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,23.5,1.84
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,15.07,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,60.09,32.6
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,116.25,79.57
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,172.94,128.03
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,242.59,188.19
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,189.25,151.36
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,101.34,80.22
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,120.14,95.63
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,139.01,110.66
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,156.29,124.19
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,173.94,137.84
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,259.69,206.37
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,343.71,271.36
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,376.39,295.62
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,409.59,320.25
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,430.5,334.74
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,451.28,349.09
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,714.93,550.21
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,958.77,717.16
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,852.59,639.6
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,722.9,542.04
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,715.81,536.51
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,707.04,528.89
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,856.47,638.78
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,995.64,732.96
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,985.06,724.9
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,971.1,716.27
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,750.54,562.08
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,520.4,391.2
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,500.48,378.51
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,480.2,364.32
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,323.67,248.02
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,178.32,135.87
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,173.05,132.63
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,167.86,129.14
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,192.91,149.66
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,223.82,174.56
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,151.62,117.78
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,88.97,67.61
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,76.13,57.38
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,63.33,46.98
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,145.14,111.46
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,199.47,148.08
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,135.8,95.41
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,83.52,53.25
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,33.65,6.23
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.91,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.94,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,12.04,4.29
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,18.07,9.51
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,24.11,14.69
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,31.09,20.55
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,38.07,26.32
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,96.22,74.19
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,156.97,122.85
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,217.48,171.16
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,276.14,217.31
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,294.8,230.65
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,313.04,243.58
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,357.58,277.51
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,403.47,312.0
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,462.73,355.54
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,512.72,391.55
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,553.12,420.95
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,594.02,450.5
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,530.35,401.36
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,450.8,340.66
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,451.59,341.24
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,452.1,341.37
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,437.55,330.49
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,422.8,319.54
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,374.64,284.27
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,314.53,239.64
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,394.48,301.02
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,461.25,351.3
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,510.19,388.81
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,543.52,414.74
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,584.5,447.29
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,607.48,466.56
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,614.6,474.22
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,605.36,469.87
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,584.26,455.45
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,559.94,437.92
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,381.95,301.0
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,217.36,170.74
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,185.93,146.18
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,155.36,121.52
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,123.92,96.0
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,93.86,71.17
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,64.83,47.11
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,36.92,23.95
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,18.15,2.94
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,15.25,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,53.2,30.79
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,104.77,71.82
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,153.53,112.91
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,209.19,159.99
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,261.22,203.75
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,317.58,249.71
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,412.85,324.45
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,521.15,406.57
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,544.78,422.28
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,552.06,425.5
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,596.65,456.67
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,639.84,485.73
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,610.24,461.46
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,579.65,436.27
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,643.59,481.81
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,710.06,527.47
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,654.08,485.09
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,579.03,429.82
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,727.52,538.73
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,880.71,645.01
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,892.22,652.17
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,901.23,659.19
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,900.87,658.36
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,897.68,655.85
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,811.72,596.05
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,716.72,529.5
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,666.15,494.83
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,603.79,451.21
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,669.24,502.57
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,725.67,546.17
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,632.65,479.22
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,555.0,422.66
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,477.72,367.34
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,414.24,320.78
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,409.22,319.1
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,407.03,318.75
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,331.67,261.03
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,269.59,212.75
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,231.89,182.9
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,195.28,153.25
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,156.26,121.34
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,119.16,90.44
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,83.99,61.01
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,51.73,34.05
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,23.81,6.28
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.92,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,3.24,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,5.55,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,8.33,1.41
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,11.11,3.81
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,14.37,6.59
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,17.62,9.34
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,39.95,28.1
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,62.34,46.61
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,45.1,32.09
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,27.88,17.65
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,30.68,19.87
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,33.49,22.07
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,116.27,89.68
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,202.21,158.18
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,253.9,198.37
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,306.63,238.75
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,279.92,217.47
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,253.05,196.22
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,290.58,224.9
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,328.49,253.37
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,338.28,260.56
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,361.67,278.1
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,270.96,208.73
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,195.17,149.92
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,173.59,133.37
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,152.14,116.69
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,175.39,135.27
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,198.7,153.79
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,148.5,114.18
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,99.15,74.85
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,90.08,67.73
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,81.13,60.64
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,95.28,72.41
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,109.67,84.43
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,93.4,71.41
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,77.3,58.46
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,85.88,65.88
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,94.7,73.53
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,81.38,62.69
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,68.1,51.76
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,54.87,40.79
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,41.81,29.74
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,30.17,19.65
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,18.54,9.49
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,9.26,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,8.58,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,22.54,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,65.91,41.35
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,122.75,88.98
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,179.71,138.54
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,247.64,198.5
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,172.48,141.45
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,56.72,43.72
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,66.53,52.1
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,76.35,60.35
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,107.95,87.08
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,139.89,113.77
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,152.29,123.58
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,164.79,133.4
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,147.21,118.44
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,129.81,103.71
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,125.96,100.13
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,122.13,96.6
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,126.48,100.05
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,130.84,103.52
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,214.56,171.94
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,300.22,240.31
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,366.23,292.57
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,421.07,335.43
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,322.8,257.3
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,217.74,172.92
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,242.38,192.92
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,267.1,212.67
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,344.61,274.16
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,411.72,326.23
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,529.0,420.24
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,638.24,505.3
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,499.88,397.87
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,369.91,295.1
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,355.77,285.15
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,340.88,274.13
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,361.58,292.18
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,368.16,298.56
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,292.23,237.72
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,216.96,176.66
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,185.47,150.94
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,155.2,125.78
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,124.31,99.93
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,94.72,74.76
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,64.73,49.06
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,38.69,26.65
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,19.06,6.3
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,9.08,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,20.81,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,63.57,41.23
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,114.55,83.7
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,169.21,130.45
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,237.35,189.14
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,158.86,128.85
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,54.86,41.75
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,51.6,38.8
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,48.35,35.81
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,72.63,56.27
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,97.23,76.75
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,272.01,222.48
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,448.34,362.82
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,430.29,345.63
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,397.64,317.77
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,456.43,363.61
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,528.69,418.61
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,620.21,489.33
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,727.72,569.96
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,758.6,591.88
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,788.61,613.47
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,926.66,719.77
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,1044.8,803.1
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,1048.97,804.43
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,1049.22,803.97
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,1040.17,797.57
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,1027.32,788.76
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,894.36,693.34
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,746.81,579.63
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,852.53,664.23
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,924.42,716.67
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,888.49,689.84
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,849.21,661.35
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,799.99,627.57
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,748.97,592.19
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,694.44,552.64
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,638.63,510.02
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,575.45,460.87
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,512.98,410.89
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,446.5,356.28
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,381.52,301.18
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,309.65,239.83
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,243.68,181.89
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,174.24,121.82
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,115.44,71.9
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,44.44,16.44
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
