Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,12.39,0.0
2017,4,3,6,45,240.5,29.0,3.7,12.0,59.0,42.17,19.59
2017,4,3,7,0,389.0,45.0,4.0,13.0,102.0,93.5,55.6
2017,4,3,7,15,479.0,55.5,4.1,14.0,157.0,147.57,98.98
2017,4,3,7,30,569.0,66.0,4.2,15.0,212.0,212.89,154.54
2017,4,3,7,45,628.5,73.0,4.3,16.0,271.0,275.96,210.14
2017,4,3,8,0,688.0,80.0,4.4,17.0,330.0,345.58,270.42
2017,4,3,8,15,726.0,85.5,4.5,18.0,388.5,410.41,325.67
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,478.34,381.51
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,541.56,431.94
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,605.99,481.56
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,665.03,526.17
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,723.58,569.0
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,776.87,604.23
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,824.23,634.56
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,869.74,663.9
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,912.83,691.16
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,950.03,714.4
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,984.17,735.4
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,1012.67,752.91
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,1037.64,767.99
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,1055.42,777.54
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,1069.37,784.65
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,1077.93,789.05
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,1082.51,790.97
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,1080.04,786.81
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,1073.59,780.25
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,1061.69,771.76
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,1045.92,761.13
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,1023.43,744.76
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,997.33,726.22
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,965.44,705.44
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,930.35,682.58
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,888.21,655.26
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,843.7,626.23
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,794.26,594.09
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,746.74,562.94
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,689.15,522.57
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,630.93,479.92
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,568.42,433.98
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,506.58,387.12
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,440.24,334.74
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,376.35,282.77
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,307.75,227.59
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,244.39,174.95
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,178.56,120.48
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,122.2,74.99
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,66.05,34.78
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,25.34,5.21
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,10.96,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,16.2,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,42.04,22.22
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,90.56,55.99
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,141.44,96.3
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,205.1,149.45
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,248.91,189.61
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,293.6,229.26
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,351.14,277.6
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,411.32,326.69
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,466.6,370.11
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,526.25,415.46
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,609.6,478.92
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,700.13,546.04
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,750.84,580.57
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,802.15,613.83
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,783.56,596.79
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,744.27,563.53
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,852.48,643.64
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,959.92,715.81
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,987.16,731.58
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,1011.09,745.62
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,1020.89,750.73
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,1035.97,759.54
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,1043.96,764.47
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,1048.25,767.14
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,1045.28,763.62
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,1038.62,757.86
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,1026.3,749.7
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,1010.39,739.33
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,996.89,729.19
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,971.23,711.13
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,939.52,689.92
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,904.87,666.91
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,862.33,639.03
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,817.84,609.68
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,768.89,577.65
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,718.53,543.9
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,605.19,459.75
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,501.28,381.45
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,502.26,383.97
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,489.82,374.24
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,426.22,324.35
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,364.68,274.76
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,298.21,221.02
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,237.2,170.38
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,173.51,118.11
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,117.59,73.31
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,64.15,35.02
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,25.79,6.78
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,11.91,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,10.96,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,20.1,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,45.37,23.79
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,100.04,60.22
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,155.27,105.62
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,221.1,163.07
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,284.0,220.24
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,352.49,281.6
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,417.03,338.54
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,484.57,396.26
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,549.78,450.64
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,616.92,505.0
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,676.5,551.48
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,732.42,593.21
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,787.73,632.16
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,841.97,669.67
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,888.36,700.63
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,932.17,729.3
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,971.42,752.88
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,1007.65,773.97
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,1036.04,792.43
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,1060.7,808.31
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,1075.55,815.87
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,1086.03,820.54
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,1094.54,825.63
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,1099.01,828.11
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,1096.88,825.03
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1090.7,819.41
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,1078.49,811.1
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,1062.33,800.28
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,1039.9,785.68
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,1013.8,768.66
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,981.78,747.22
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,946.47,723.51
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,904.44,695.02
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,859.9,664.62
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,810.31,629.87
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,762.38,596.13
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,706.01,555.04
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,648.47,511.08
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,585.09,462.04
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,522.15,412.09
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,454.98,357.55
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,389.86,302.9
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,320.28,243.77
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,255.9,187.61
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,188.14,129.42
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,129.26,80.25
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,70.49,37.28
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,28.0,7.97
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,11.44,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,8.1,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,13.8,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,50.95,23.95
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,106.63,62.13
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,164.1,108.67
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,231.57,165.79
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,296.68,222.07
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,366.31,280.41
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,431.96,335.09
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,500.03,389.76
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,563.8,438.53
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,628.07,485.74
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,685.0,525.54
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,743.08,563.62
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,795.72,596.21
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,846.45,626.88
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,891.97,654.08
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,934.82,679.13
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,972.0,698.87
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,1005.92,716.28
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,1033.97,731.26
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1058.33,743.94
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,1077.73,753.3
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,1093.25,760.44
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,1100.83,764.47
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,1104.27,766.3
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,1101.58,763.21
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1094.77,757.91
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,1081.82,751.75
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,1064.87,743.32
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,1041.7,731.18
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,1014.87,716.82
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,982.0,698.64
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,945.84,678.24
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,902.6,653.79
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,857.11,627.37
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,731.08,544.52
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,608.0,457.42
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,538.93,408.94
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,468.87,358.22
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,507.52,389.29
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,517.09,395.82
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,449.71,342.73
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,384.41,290.07
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,315.5,234.14
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,251.48,180.43
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,184.57,124.84
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,126.85,77.93
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,69.94,36.91
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,28.55,8.96
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,9.05,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,15.43,0.0
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,51.28,26.46
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,103.4,62.95
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,157.75,106.96
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,222.19,161.68
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,284.04,215.17
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,351.71,272.12
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,415.84,325.73
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,482.83,379.85
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,545.08,428.86
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,608.38,477.11
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,666.57,519.84
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,724.27,560.94
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,777.03,595.92
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,828.17,629.26
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,868.24,654.24
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,910.46,680.5
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,946.91,702.59
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,980.31,722.51
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,1008.06,739.72
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,1032.34,754.7
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,1049.55,765.55
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,1062.98,774.12
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,1070.06,778.33
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,1073.24,780.23
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,1070.53,776.96
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,1063.94,771.4
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,1051.0,763.04
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,1034.31,752.42
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,1010.65,737.77
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,983.61,720.99
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,951.82,701.09
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,917.0,679.12
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,879.87,655.49
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,834.48,626.06
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,785.12,593.36
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,734.14,559.18
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,677.44,519.03
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,620.34,477.28
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,558.68,431.34
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,497.24,384.19
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,431.63,332.44
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,368.8,281.26
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,301.79,226.13
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,240.04,174.01
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,175.98,120.7
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,121.07,76.2
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,66.01,36.22
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,27.01,9.34
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,12.39,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,9.53,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,17.14,0.0
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,49.19,27.7
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,96.35,61.61
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,146.54,101.68
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,206.69,151.89
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,267.04,203.51
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,332.11,258.59
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,393.76,310.59
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,458.87,364.08
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,518.6,411.31
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,579.63,458.13
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,522.08,410.79
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,426.21,332.17
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,506.75,393.92
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,601.59,464.43
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,583.87,447.31
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,550.83,419.32
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,447.39,340.32
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,338.76,256.29
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,467.96,353.94
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,601.1,451.12
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,538.44,403.28
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,484.9,362.35
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,584.71,436.33
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,673.13,500.44
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,873.06,649.74
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,1034.37,760.45
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,778.12,580.72
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,484.93,360.57
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,547.65,408.56
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,596.89,445.4
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,768.17,577.27
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,899.11,672.36
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,749.87,565.94
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,607.64,458.91
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,675.81,516.01
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,715.79,550.92
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,576.94,445.53
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,453.79,350.41
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,480.31,373.45
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,482.62,375.64
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,418.1,323.47
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,356.57,272.57
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,291.45,218.85
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,231.83,168.6
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,168.24,115.72
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,115.88,73.54
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,65.02,36.92
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,28.29,11.16
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,10.96,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,19.76,2.56
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,52.7,30.04
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,100.84,64.48
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,98.24,70.33
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,72.57,55.3
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,79.18,60.58
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,85.77,65.63
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,107.46,83.04
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,129.26,100.24
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,148.2,114.91
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,167.36,129.6
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,268.69,209.69
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,372.09,289.33
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,360.5,278.5
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,346.36,265.9
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,359.48,274.7
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,372.33,283.17
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,356.09,269.78
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,329.88,249.08
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,266.62,200.71
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,203.58,152.3
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,296.65,222.38
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,402.98,300.28
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,394.16,293.38
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,385.11,286.61
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,324.11,241.65
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,274.89,205.07
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,450.34,337.22
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,627.28,465.23
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,482.48,359.01
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,351.5,261.37
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,529.42,397.09
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,696.27,519.34
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,621.85,464.95
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,543.22,407.83
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,404.34,305.88
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,261.09,197.43
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,315.74,241.03
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,363.73,278.56
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,434.86,335.92
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,470.78,363.82
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,404.91,311.69
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,341.56,260.69
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,278.14,208.68
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,220.6,160.81
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,161.14,112.53
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,110.52,72.79
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,63.22,38.24
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,27.99,12.16
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,14.3,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,10.48,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,19.56,4.5
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,51.48,31.57
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,95.61,64.21
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,67.88,46.75
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,24.11,14.48
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,39.0,26.81
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,53.93,38.97
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,74.01,55.14
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,94.22,71.14
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,90.92,68.06
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,87.63,65.05
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,143.79,109.22
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,200.95,153.15
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,128.54,96.17
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,56.87,39.52
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,39.62,25.83
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,22.37,12.12
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,121.22,89.79
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,222.25,167.03
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,287.46,215.75
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,363.89,271.82
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,308.29,229.89
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,263.07,195.82
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,278.32,207.14
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,293.54,218.26
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,297.43,221.03
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,301.22,223.79
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,505.35,375.3
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,686.97,503.51
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,742.79,543.86
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,791.25,579.59
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,648.96,479.0
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,513.8,381.19
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,591.77,441.74
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,650.42,486.55
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,550.81,415.15
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,452.38,343.58
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,464.91,355.45
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,462.59,355.36
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,433.18,334.5
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,403.66,312.52
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,343.76,265.62
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,292.35,224.46
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,239.24,181.69
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,190.33,141.65
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,139.94,100.74
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,96.55,66.3
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,56.58,36.06
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,25.78,11.75
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,13.34,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,9.53,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,18.51,5.43
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,43.5,28.18
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,74.25,52.58
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,108.83,79.98
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,149.5,112.98
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,86.74,64.86
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,12.05,4.43
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,9.74,2.47
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,7.42,0.52
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,9.75,2.41
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,12.08,4.28
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,14.41,6.16
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,16.74,8.03
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,19.08,9.87
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,21.42,11.7
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,24.23,13.93
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,27.04,16.15
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,34.52,22.07
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,42.01,27.95
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,44.83,30.16
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,47.65,32.37
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,43.46,29.01
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,39.25,25.66
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,51.43,35.31
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,63.61,44.93
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,75.85,54.45
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,88.1,63.91
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,108.42,79.74
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,128.78,95.53
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,119.7,88.54
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,110.63,81.6
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,92.14,67.45
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,73.77,53.23
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,105.73,78.59
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,137.91,103.96
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,238.92,183.61
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,334.8,257.63
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,321.25,247.95
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,306.56,237.65
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,258.03,200.94
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,211.92,165.58
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,184.79,144.53
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,156.3,122.08
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,129.82,101.13
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,104.23,80.57
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,79.9,60.55
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,56.4,40.97
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,36.04,23.67
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,15.77,5.65
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,8.1,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,6.67,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,12.98,2.63
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,30.14,19.08
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,47.22,33.93
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,67.69,51.41
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,88.32,68.69
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,110.56,86.83
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,133.45,105.2
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,209.26,166.22
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,296.54,235.75
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,291.02,230.18
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,273.97,215.21
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,312.76,244.57
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,352.74,274.18
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,389.24,300.7
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,426.48,327.38
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,504.37,385.29
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,577.88,438.79
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,631.16,476.22
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,695.29,520.59
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,717.98,534.7
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,739.62,548.29
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,884.16,653.54
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,1019.44,744.42
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,1026.54,747.62
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,1030.15,749.82
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,1029.27,749.27
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,1024.79,746.55
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,1011.79,738.47
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,995.39,728.33
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,973.98,713.97
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,949.18,697.47
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,917.45,677.41
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,883.03,655.53
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,747.86,561.1
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,617.86,465.31
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,537.11,407.8
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,455.13,347.91
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,513.89,396.38
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,554.61,429.03
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,424.65,329.69
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,310.13,241.12
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,270.46,210.38
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,232.01,179.82
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,192.81,148.41
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,155.13,117.67
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,117.09,86.69
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,82.26,58.42
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,51.2,34.0
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,25.73,12.82
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,13.34,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,11.91,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,22.85,9.71
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,45.68,30.13
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,74.31,52.72
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,106.49,79.1
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,141.7,108.11
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,78.18,58.16
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,5.56,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,6.03,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,6.5,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,253.94,201.65
