Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,526.39,410.99
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,575.09,446.06
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,622.56,480.42
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,621.02,475.17
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,601.61,456.85
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,740.83,562.6
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,882.35,662.35
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,837.02,626.27
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,762.42,567.07
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,736.87,546.87
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,696.75,516.28
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,693.59,512.52
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,688.91,507.55
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,698.2,514.04
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,706.44,519.77
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,786.23,578.4
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,861.69,632.78
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,844.97,621.11
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,826.36,608.75
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,816.11,603.1
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,803.26,595.61
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,792.1,590.68
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,777.4,583.2
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,720.76,543.26
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,665.47,503.96
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,633.33,483.04
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,598.42,459.54
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,513.18,395.86
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,441.66,341.53
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,355.72,276.37
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,283.32,220.61
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,247.01,192.33
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,209.45,162.65
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,173.39,134.07
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,138.94,106.34
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,106.24,79.76
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,75.62,54.74
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,48.02,32.49
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,23.93,11.94
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,12.39,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,14.3,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,27.1,12.52
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,61.8,36.47
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,110.54,71.52
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,161.37,112.29
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,221.31,162.22
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,186.18,142.93
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,116.67,90.66
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,150.06,117.25
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,184.8,144.4
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,252.24,197.18
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,321.28,250.19
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,503.63,393.64
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,703.14,543.82
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,662.94,507.63
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,596.74,453.16
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,605.54,457.07
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,602.34,452.04
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,780.52,584.12
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,955.07,702.25
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,981.69,717.17
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,1005.07,731.17
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,930.3,678.35
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,831.13,604.38
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,942.58,684.94
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,1036.78,746.21
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,1032.71,742.79
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,1025.07,738.13
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,1012.41,729.97
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,996.34,719.77
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,972.63,703.79
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,945.89,685.99
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,913.39,665.81
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,878.28,643.85
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,838.01,618.31
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,798.44,593.06
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,749.68,561.68
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,699.81,528.11
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,644.4,488.96
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,589.15,448.96
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,529.34,404.95
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,470.85,360.68
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,407.39,310.79
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,345.2,260.82
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,282.71,210.71
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,225.64,163.92
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,166.57,115.78
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,115.9,75.61
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,67.57,40.6
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,31.91,16.25
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,16.2,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,15.25,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,28.71,14.22
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,62.98,38.05
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,110.86,72.7
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,116.14,84.69
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,99.11,76.53
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,202.88,155.23
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,342.44,264.34
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,365.24,284.94
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,372.22,291.2
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,394.35,307.67
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,404.53,314.0
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,461.91,357.21
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,516.35,397.48
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,511.55,391.27
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,507.81,385.76
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,573.57,433.38
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,650.85,487.78
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,571.91,427.39
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,485.3,361.33
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,654.1,486.34
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,818.06,602.21
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,923.27,677.12
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,1022.21,741.15
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,892.41,651.04
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,734.27,535.55
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,778.15,567.93
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,809.77,590.82
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,826.56,603.94
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,848.78,620.59
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,811.73,595.4
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,766.49,564.94
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,797.66,590.78
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,813.91,606.02
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,810.33,606.98
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,791.76,596.37
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,643.91,488.55
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,508.87,386.41
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,435.94,333.0
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,373.82,286.48
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,373.52,288.24
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,368.66,285.29
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,363.63,280.86
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,340.63,259.98
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,278.32,208.62
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,221.29,161.23
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,165.56,114.59
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,116.32,74.58
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,67.63,39.62
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,31.52,15.86
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,16.2,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,6.67,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,12.97,4.0
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,26.92,16.34
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,40.89,28.27
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,57.11,41.91
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,73.42,55.36
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,90.75,69.36
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,108.16,83.14
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,186.63,145.73
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,274.53,214.7
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,352.62,274.98
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,445.61,345.37
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,474.04,364.59
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,499.34,381.16
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,525.79,398.88
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,557.6,420.03
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,567.45,425.47
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,574.63,429.03
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,654.85,486.77
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,729.69,539.49
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,488.49,366.87
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,234.17,175.33
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,400.24,299.93
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,562.86,415.58
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,569.3,419.23
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,575.22,423.34
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,679.13,499.02
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,780.54,570.72
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,775.35,567.31
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,768.45,563.5
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,718.89,529.08
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,660.81,488.72
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,627.14,466.53
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,593.38,443.89
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,547.31,411.15
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,502.3,378.91
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,552.38,419.17
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,589.47,448.69
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,542.25,414.42
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,489.46,375.92
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,466.57,360.02
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,430.98,333.29
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,374.25,288.29
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,320.84,245.01
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,263.89,198.69
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,211.14,154.99
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,162.09,113.63
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,115.99,75.35
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,67.93,40.63
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,32.71,17.21
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,16.68,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,14.3,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,27.29,14.96
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,53.91,36.84
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,85.96,62.28
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,120.02,89.56
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,159.39,121.68
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,190.71,148.35
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,220.47,172.83
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,249.34,196.08
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,276.82,217.56
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,287.65,225.06
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,299.91,233.31
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,327.29,253.2
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,354.7,272.73
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,279.81,214.49
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,197.73,150.24
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,387.2,295.85
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,572.74,430.72
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,548.36,409.79
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,511.66,381.34
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,513.77,382.4
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,515.2,382.82
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,366.44,274.83
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,212.39,159.39
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,206.23,155.0
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,200.0,150.24
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,275.45,207.27
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,351.44,263.37
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,243.07,182.51
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,136.37,101.25
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,136.76,101.8
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,137.14,102.2
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,132.79,99.12
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,128.48,96.08
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,88.28,64.73
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,48.48,33.29
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,64.34,46.17
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,80.21,59.08
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,105.54,79.45
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,130.98,99.87
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,171.43,132.63
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,213.03,165.91
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,224.92,175.44
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,232.03,180.16
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,191.07,147.62
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,153.96,118.13
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,116.93,87.96
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,83.98,61.08
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,53.31,36.76
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,27.42,15.41
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,13.84,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,14.54,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,29.05,16.75
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,54.66,37.74
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,85.59,62.4
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,119.28,89.74
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,157.21,120.82
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,169.85,132.99
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,173.72,136.79
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,204.52,161.0
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,236.19,185.42
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,300.68,235.38
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,375.58,292.23
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,393.79,304.14
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,409.72,314.23
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,477.06,363.65
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,548.35,414.6
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,644.25,484.42
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,747.65,557.32
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,722.04,534.63
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,697.48,513.41
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,654.59,481.77
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,617.09,453.56
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,700.44,512.53
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,794.74,576.17
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,870.72,627.92
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,939.1,674.06
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,989.38,710.12
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,1026.88,732.34
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,1013.27,723.7
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,996.16,713.47
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,821.44,597.22
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,636.71,464.89
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,777.46,572.49
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,880.73,645.96
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,836.06,616.4
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,790.13,587.1
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,733.78,549.09
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,676.87,508.94
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,632.3,478.46
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,584.29,444.45
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,525.2,401.34
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,467.36,357.83
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,404.89,308.98
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,345.67,261.3
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,281.62,209.23
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,225.19,162.38
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,166.16,114.67
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,116.81,76.2
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,69.45,42.01
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,34.19,18.72
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,15.43,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,14.25,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,33.33,17.97
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,69.77,41.41
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,118.27,76.63
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,169.07,117.62
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,227.96,166.59
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,287.72,216.74
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,351.66,269.51
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,281.2,218.98
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,171.81,132.72
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,164.26,126.3
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,156.17,119.24
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,239.55,183.69
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,323.21,246.3
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,384.37,291.02
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,448.11,336.79
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,522.99,390.89
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,593.8,441.16
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,640.95,473.11
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,697.82,511.23
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,726.71,530.79
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,754.88,550.01
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,892.03,649.04
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,1020.32,733.11
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,1026.2,735.93
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,1028.46,737.69
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,903.2,652.88
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,764.41,552.04
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,888.09,645.02
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,990.41,714.96
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,829.51,605.78
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,658.04,481.72
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,670.98,493.3
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,671.87,495.64
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,746.03,554.53
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,793.41,591.69
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,745.9,560.91
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,697.05,528.43
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,543.46,414.06
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,405.25,308.64
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,373.99,286.63
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,344.61,264.91
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,359.28,275.27
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,350.1,264.07
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,287.84,212.62
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,230.46,164.5
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,171.35,115.81
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,118.5,73.67
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,69.03,38.79
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,31.98,16.27
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,13.42,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,13.8,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,33.92,17.52
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,72.1,40.65
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,124.53,78.4
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,98.93,68.05
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,43.66,30.58
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,76.76,57.64
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,109.93,84.19
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,97.87,74.12
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,85.73,64.08
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,117.21,88.86
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,148.89,113.33
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,136.66,103.12
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,124.43,93.08
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,152.42,114.49
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,180.75,135.81
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,295.84,223.21
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,409.99,307.02
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,493.1,366.73
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,587.7,432.9
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,435.97,323.48
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,283.22,210.41
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,546.63,405.84
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,807.02,584.46
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,930.13,672.05
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,1028.16,736.19
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,903.73,650.82
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,756.72,543.83
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,886.14,640.29
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,985.56,707.46
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,969.6,696.93
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,942.26,680.08
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,910.37,661.29
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,875.73,640.59
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,756.78,559.1
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,637.95,472.82
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,678.19,506.79
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,694.5,522.29
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,641.7,484.71
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,587.33,445.48
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,390.29,298.5
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,219.27,166.98
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,301.25,230.52
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,348.77,261.93
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,286.9,211.0
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,229.94,163.62
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,169.45,114.36
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,118.85,74.47
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,69.92,40.06
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,33.17,17.47
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,14.21,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,14.97,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,35.93,19.63
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,73.39,43.05
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,123.62,79.3
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,124.19,89.43
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,97.33,74.67
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,115.93,89.48
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,134.84,104.24
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,249.96,194.96
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,384.74,299.79
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,480.65,374.29
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,593.07,460.17
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,507.95,392.48
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,375.64,286.85
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,465.2,354.26
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,554.47,419.37
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,713.86,539.44
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,876.18,653.55
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,812.29,603.43
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,723.05,532.92
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,544.48,404.6
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,349.19,259.12
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,494.56,366.28
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,642.68,470.7
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,845.78,620.78
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,1026.71,744.2
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,1024.23,741.41
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,1018.15,737.66
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,822.97,603.39
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,612.39,448.16
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,592.39,434.43
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,571.96,419.63
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,629.65,463.61
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,688.42,507.1
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,754.07,559.24
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,793.95,590.99
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,746.28,559.92
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,697.24,527.0
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,643.76,488.51
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,590.18,449.05
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,531.07,405.09
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,472.9,360.59
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,410.69,311.22
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,351.08,262.65
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,288.79,211.59
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,231.29,163.65
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,172.03,115.3
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,119.46,73.91
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,70.27,39.56
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,33.34,17.44
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,14.19,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,17.87,0.0
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,39.28,24.04
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,75.4,49.7
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,121.27,84.89
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,112.73,84.69
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,85.37,66.77
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,86.96,67.97
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,88.45,69.0
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,125.9,99.87
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,163.95,130.81
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,159.7,126.59
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,155.12,122.18
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,154.79,121.54
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,154.44,120.92
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,152.57,118.89
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,150.74,116.95
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,219.11,171.03
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,288.59,224.76
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,401.31,311.47
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,510.1,392.71
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,383.4,296.12
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,249.29,192.14
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,264.53,203.67
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,279.75,214.87
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,382.08,293.1
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,477.58,364.45
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,505.61,385.35
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,533.14,406.02
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,568.46,433.1
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,611.76,465.69
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,493.79,377.37
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,387.52,296.45
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,433.11,332.96
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,476.68,367.43
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,458.33,354.29
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,439.48,340.91
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,331.19,257.94
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,223.13,173.42
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,170.88,132.55
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,119.58,91.75
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,152.28,118.8
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,184.04,145.03
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,143.1,112.25
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,103.35,80.14
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,182.51,141.04
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,228.45,169.34
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,170.61,120.25
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,120.23,79.04
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,71.94,43.65
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,35.24,20.11
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,15.38,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,14.9,0.52
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,40.5,22.41
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,82.72,48.17
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,137.94,89.55
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,194.2,137.17
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,258.26,193.02
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,320.67,248.15
