Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,53.71,35.25
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,89.62,60.35
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,135.65,94.79
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,117.19,85.84
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,80.74,60.52
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,191.0,144.96
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,328.23,251.2
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,351.87,270.91
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,367.93,283.21
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,351.21,269.47
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,323.52,246.48
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,303.28,230.34
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,275.81,208.55
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,433.9,328.63
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,598.77,448.68
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,709.61,529.28
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,827.09,612.2
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,665.26,491.37
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,480.74,351.95
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,321.27,237.12
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,158.12,115.38
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,461.87,342.41
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,767.72,553.11
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,602.68,436.2
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,434.91,315.66
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,601.89,435.91
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,765.77,547.41
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,727.85,520.08
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,681.83,488.5
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,794.6,571.56
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,883.64,636.11
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,852.95,616.37
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,820.16,595.9
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,683.73,499.44
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,551.34,403.72
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,518.29,382.81
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,484.74,360.61
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,437.03,326.76
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,390.88,293.52
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,424.35,321.27
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,439.45,333.33
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,323.94,246.2
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,230.25,175.22
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,193.79,147.27
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,158.98,120.15
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,148.3,107.35
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,123.56,82.22
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,78.98,50.14
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,43.86,27.5
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,23.83,10.73
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.63,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.63,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.65,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.58,14.37
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,53.54,30.28
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,97.02,57.36
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,151.1,98.67
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,206.49,145.77
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,268.46,199.81
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,328.47,252.83
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,392.03,307.79
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,453.14,359.37
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,516.7,411.25
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,574.75,457.36
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,632.69,501.95
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,687.24,542.73
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,740.91,581.75
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,788.99,614.18
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,835.1,644.65
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,872.24,668.08
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,911.08,692.44
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,944.49,713.06
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,974.91,731.5
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,999.37,747.28
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,1020.42,760.82
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,1036.53,769.95
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,1049.08,776.79
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,1054.51,780.17
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,1056.25,781.25
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,1052.84,777.87
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,1045.71,772.17
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,1031.95,763.72
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,1014.56,752.94
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,992.64,739.17
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,967.26,723.05
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,934.97,701.88
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,899.69,678.6
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,857.62,650.71
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,817.41,623.91
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,769.5,590.92
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,720.0,555.84
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,665.53,515.55
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,610.27,473.71
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,551.39,428.68
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,492.99,382.67
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,430.06,331.83
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,369.73,281.56
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,306.54,227.81
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,247.37,176.72
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,186.63,125.51
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,132.95,82.07
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,81.27,45.68
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,41.13,23.73
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,20.76,9.26
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,9.53,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,8.1,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.44,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,26.14,15.9
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,54.83,31.5
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,99.8,59.81
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,154.24,100.91
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,209.41,147.0
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,271.24,199.65
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,331.47,251.25
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,395.25,304.4
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,456.35,354.63
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,519.92,405.18
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,578.89,450.85
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,637.96,495.24
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,692.34,534.57
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,745.88,572.18
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,795.0,604.27
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,842.29,634.39
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,879.55,658.25
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,918.55,683.13
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,951.66,702.77
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,981.69,720.24
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,1006.12,733.61
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,1027.14,744.73
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,1043.21,753.03
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,1055.69,759.1
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,1061.57,762.21
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,1063.77,763.13
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,1059.35,758.86
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,1051.25,752.44
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,1038.03,744.03
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,1021.22,733.46
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,998.03,719.26
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,971.49,702.96
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,939.46,682.74
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,904.47,660.57
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,867.84,637.22
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,823.91,608.84
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,775.23,577.0
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,725.01,542.82
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,670.54,504.43
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,615.25,464.42
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,555.46,420.55
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,495.56,375.2
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,433.92,327.08
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,373.72,278.47
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,309.85,226.11
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,250.17,176.18
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,189.55,125.75
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,135.06,82.05
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,82.74,45.99
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,42.21,24.37
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,21.55,10.17
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,10.48,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,8.1,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.41,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,25.29,15.34
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,54.73,31.17
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,97.91,58.08
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,151.41,98.53
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,205.91,144.05
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,266.74,195.78
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,325.6,245.55
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,388.16,296.82
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,448.26,345.75
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,510.76,394.86
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,568.97,438.38
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,627.48,480.52
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,680.96,517.94
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,733.53,553.39
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,782.25,583.5
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,825.37,609.17
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,865.8,632.09
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,903.7,652.76
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,936.6,669.69
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,966.47,684.27
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,990.8,696.4
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,1011.74,706.2
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,1029.69,712.53
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,1044.2,716.54
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,1049.63,717.45
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,1051.34,716.29
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,1047.34,710.43
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,1039.64,702.57
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,1026.77,694.38
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,1010.25,684.24
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,987.33,669.14
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,961.01,652.23
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,929.62,634.76
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,895.22,615.43
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,853.21,591.32
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,809.27,565.81
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,765.27,543.31
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,716.1,515.93
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,662.92,482.3
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,608.87,446.49
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,550.17,406.23
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,491.89,364.41
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,428.99,316.76
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,368.81,269.34
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,305.83,218.98
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,246.72,170.53
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,186.8,121.71
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,133.53,79.87
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,81.85,44.61
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,41.27,23.21
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,22.31,10.85
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,13.34,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,8.58,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,14.2,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,26.05,15.96
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,56.05,31.77
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,99.39,58.58
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,153.36,99.18
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,208.28,144.92
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,269.38,196.81
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,328.59,246.94
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,391.58,298.83
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,452.96,348.77
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,514.76,397.42
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,572.56,440.84
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,630.49,482.82
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,684.72,521.41
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,738.03,558.14
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,782.15,586.26
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,826.97,614.53
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,867.96,639.56
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,906.41,662.6
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,938.91,681.8
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,968.36,698.92
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,991.76,713.18
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,1011.72,725.3
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,1022.74,730.67
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,1029.87,733.72
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,1035.04,736.79
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,1036.67,737.74
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,1031.77,733.56
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,1023.36,727.32
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,1009.57,719.26
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,992.34,709.1
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,969.4,695.31
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,943.28,679.48
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,917.83,665.41
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,882.99,644.98
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,842.52,619.31
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,800.02,592.04
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,752.06,560.69
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,702.71,526.62
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,641.97,483.46
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,581.93,439.75
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,527.76,400.07
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,472.92,358.37
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,413.95,312.01
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,355.48,264.45
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,294.53,214.72
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,241.89,171.24
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,184.07,123.64
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,131.56,82.01
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,82.25,47.53
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,43.31,25.57
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,23.88,12.24
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,12.39,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,8.1,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,15.7,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,33.29,21.86
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,58.47,38.59
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,95.39,64.52
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,140.03,98.68
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,182.69,132.28
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,234.1,174.29
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,295.18,224.6
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,361.53,278.18
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,399.64,310.27
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,432.32,336.79
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,443.69,344.78
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,448.02,346.23
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,500.8,385.11
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,556.0,424.88
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,540.85,410.52
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,512.48,386.53
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,577.41,434.36
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,651.7,487.67
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,605.14,451.02
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,560.09,415.64
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,594.86,440.63
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,629.76,465.21
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,681.72,501.74
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,741.37,542.83
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,766.79,560.74
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,790.9,577.91
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,779.96,568.97
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,767.56,559.31
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,768.64,560.81
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,767.91,561.06
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,702.33,514.97
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,631.37,464.96
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,594.69,439.61
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,558.33,414.12
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,534.9,398.29
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,510.73,381.74
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,474.87,356.33
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,439.3,330.92
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,408.26,308.76
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,376.78,285.94
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,391.46,298.92
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,390.57,298.78
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,257.82,196.93
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,145.76,110.76
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,124.69,94.75
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,104.18,78.88
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,84.21,63.03
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,64.4,46.98
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,46.57,32.24
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,28.79,17.41
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,15.77,6.29
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.86,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.81,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,7.41,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,26.34,16.15
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,44.58,31.05
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,67.59,50.16
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,92.05,70.18
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,117.99,90.9
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,146.38,113.49
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,99.94,76.16
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,48.35,34.13
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,65.16,47.61
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,82.0,60.89
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,90.43,67.28
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,98.88,73.63
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,160.26,121.59
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,222.52,169.18
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,234.92,177.88
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,247.36,186.63
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,265.83,200.29
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,284.43,213.99
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,304.1,227.98
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,323.86,241.92
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,300.1,224.01
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,276.15,206.03
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,194.3,144.07
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,112.7,81.58
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,227.03,168.66
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,342.43,254.24
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,197.93,146.54
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,55.25,37.35
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,207.62,154.45
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,361.37,268.81
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,339.6,252.7
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,317.89,236.97
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,428.15,320.93
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,534.7,400.5
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,341.7,258.13
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,158.59,118.22
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,175.44,131.67
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,192.12,144.82
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,208.81,158.13
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,224.83,170.94
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,149.01,112.68
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,74.51,54.22
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,78.7,57.82
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,82.82,61.35
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,70.74,51.94
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,58.59,42.32
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,95.41,69.39
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,119.41,84.97
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,78.63,54.01
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,43.98,28.67
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,23.92,12.68
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.77,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.38,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.62,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,16.69,8.15
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,28.78,18.01
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,44.15,31.02
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,59.3,43.67
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,75.89,57.27
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,92.6,70.69
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,88.74,67.18
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,84.71,63.53
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,95.91,72.18
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,107.15,80.74
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,97.9,72.94
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,88.6,65.2
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,95.65,70.44
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,102.72,75.65
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,120.98,89.55
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,139.33,103.39
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,322.77,244.27
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,509.41,381.83
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,382.83,286.95
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,248.56,185.18
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,389.35,290.64
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,527.5,390.72
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,565.38,417.1
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,611.28,449.12
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,554.71,408.17
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,505.4,372.25
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,416.42,307.38
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,320.79,236.81
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,384.69,284.14
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,441.12,325.31
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,313.86,232.45
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,184.9,136.22
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,186.49,137.96
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,188.08,139.6
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,193.33,143.8
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,198.49,147.97
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,214.96,161.15
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,231.13,174.17
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,269.48,204.27
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,301.78,229.48
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,238.66,181.78
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,177.11,134.72
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,199.77,153.16
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,215.44,165.37
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,182.53,139.73
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,152.01,115.95
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,120.79,91.07
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,91.49,67.66
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,65.62,47.12
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,41.56,27.66
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,23.52,12.56
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.77,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,7.15,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,13.51,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,34.95,23.22
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,63.21,42.71
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,74.76,53.33
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,77.93,58.76
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,99.09,75.95
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,120.83,93.35
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,198.11,152.49
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,291.68,224.63
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,339.23,261.88
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,388.75,300.04
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,288.29,222.73
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,168.09,127.54
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,150.98,114.09
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,133.66,100.31
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,137.41,102.84
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,141.21,105.39
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,138.51,102.91
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,135.8,100.47
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,189.02,140.96
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,242.8,181.07
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,275.61,204.87
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,308.58,228.56
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,385.76,284.31
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,456.97,334.52
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,456.92,334.2
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,456.54,333.96
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,406.84,297.86
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,349.6,256.23
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,380.13,278.61
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,402.78,295.03
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,372.41,273.3
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,335.76,247.05
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,492.42,364.34
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,633.98,466.86
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,671.4,496.53
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,703.72,522.48
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,499.17,374.67
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,311.01,233.15
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,390.8,295.99
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,456.15,345.57
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,257.21,196.3
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,75.45,54.59
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,195.24,148.94
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,291.15,219.93
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,242.92,181.78
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,200.55,148.87
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,162.5,118.35
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,126.54,89.75
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,85.35,59.17
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,51.35,34.65
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,29.12,17.05
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.55,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.86,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,10.01,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.51,1.81
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.84,17.81
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,58.62,33.31
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,101.45,60.23
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,153.76,100.09
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,207.46,145.3
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,267.12,196.69
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,325.34,246.82
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,387.23,298.86
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,445.91,347.53
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,507.05,396.54
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,564.28,441.22
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,621.87,484.81
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,674.67,523.42
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,726.57,560.25
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,771.15,589.59
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,816.41,618.94
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,856.28,643.82
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,893.65,666.66
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,925.18,685.61
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,953.67,702.41
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,977.09,715.36
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,997.16,726.05
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,1013.31,734.6
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,1026.02,740.96
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,1031.23,744.09
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,1032.83,745.05
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,1028.38,740.7
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,1020.34,734.2
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,1007.76,726.41
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,991.62,716.43
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,969.2,702.81
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,943.5,687.05
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,912.82,667.6
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,879.21,646.13
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,841.39,622.0
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,801.0,595.91
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,755.03,565.19
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,709.37,533.94
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,656.27,495.68
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,602.4,455.95
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,545.09,413.22
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,488.09,369.42
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,427.18,321.37
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,366.72,272.28
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,305.34,221.28
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,247.62,172.49
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,188.16,123.34
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,135.23,81.31
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,84.06,46.03
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,43.34,24.51
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,23.75,13.17
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,12.63,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.63,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,10.96,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,18.11,3.58
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,29.41,19.21
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,60.69,34.92
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,103.82,61.82
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,156.63,101.55
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,210.54,146.44
