Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,270.35,197.21
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,328.95,246.8
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,391.1,298.01
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,449.68,345.61
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,510.65,393.46
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,567.85,437.04
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,625.31,479.43
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,678.55,517.53
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,730.9,553.96
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,778.31,584.73
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,820.33,611.14
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,860.65,635.54
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,898.48,657.91
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,930.8,676.71
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,960.19,693.48
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,984.62,706.58
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,1005.69,717.48
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,1021.42,724.99
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,1033.67,730.37
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,1039.38,733.22
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,1041.47,733.98
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,1038.02,729.94
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,1030.93,723.82
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,1018.25,715.84
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,1002.0,705.78
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,979.83,692.57
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,954.26,677.28
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,923.25,658.52
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,889.27,637.79
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,846.98,611.54
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,802.92,583.89
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,759.87,557.76
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,711.73,526.81
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,659.1,490.32
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,605.58,452.16
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,547.89,410.49
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,490.58,367.64
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,428.66,319.37
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,369.36,271.58
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,307.66,221.59
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,249.68,173.57
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,190.29,124.77
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,137.08,82.64
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,86.07,47.44
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,45.32,25.89
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,24.52,13.84
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,12.61,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,7.63,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,10.96,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,18.07,4.4
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,30.55,20.25
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,60.7,35.74
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,102.82,62.33
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,155.6,101.95
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,207.98,145.02
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,266.36,193.94
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,323.69,241.74
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,384.83,291.42
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,443.2,338.34
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,503.3,385.07
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,560.41,427.4
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,617.15,467.99
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,669.17,504.48
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,720.36,539.29
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,767.56,569.52
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,813.17,597.47
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,853.1,621.16
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,885.49,639.58
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,917.17,657.74
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,945.95,673.87
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,969.32,687.48
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,989.43,699.04
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,1002.8,705.43
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,1012.67,709.75
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,1018.13,712.9
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,1020.15,714.07
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,1015.84,710.0
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,1008.09,703.98
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,995.45,696.06
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,979.4,686.15
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,956.73,672.64
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,930.91,657.2
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,824.61,588.33
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,715.11,511.55
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,764.71,551.48
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,792.92,573.75
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,746.57,544.91
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,698.68,513.93
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,646.59,477.73
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,593.79,440.09
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,537.25,399.52
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,480.27,357.25
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,420.42,310.91
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,362.41,264.58
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,301.54,215.74
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,244.43,168.96
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,187.0,122.26
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,135.7,82.07
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,85.78,47.78
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,44.72,25.45
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,25.28,14.41
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,13.4,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,8.1,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,11.91,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,19.69,5.96
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,30.94,20.42
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,61.27,35.07
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,105.27,62.51
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,157.82,101.72
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,210.83,145.68
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,269.48,195.29
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,297.23,224.38
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,305.29,234.7
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,350.65,270.44
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,396.59,305.59
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,402.52,308.41
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,395.76,300.88
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,465.11,352.14
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,544.69,409.45
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,671.08,503.73
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,806.99,599.41
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,842.33,620.16
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,878.9,642.17
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,909.22,659.81
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,936.56,675.41
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,959.38,688.01
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,978.93,698.5
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,994.73,706.97
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,1007.25,713.42
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,1012.32,716.72
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,1013.88,717.97
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,1010.02,714.46
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,1002.64,708.87
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,988.85,700.46
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,971.6,689.98
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,902.64,644.92
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,824.81,587.68
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,853.93,613.74
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,860.38,619.82
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,759.26,551.97
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,659.54,479.97
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,641.86,470.95
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,618.49,457.1
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,576.95,428.39
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,532.88,397.15
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,497.59,372.23
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,454.15,340.03
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,390.53,290.69
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,330.58,243.44
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,276.27,200.46
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,226.36,160.34
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,174.88,119.03
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,128.85,83.2
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,84.5,51.8
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,48.01,29.57
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,29.78,17.94
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,16.46,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.58,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,9.53,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,17.71,5.25
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,39.21,27.15
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,68.43,46.84
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,105.2,73.28
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,149.49,107.27
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,121.97,90.4
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,77.1,57.73
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,99.28,75.42
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,121.57,92.89
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,149.53,114.56
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,178.07,136.4
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,201.11,153.7
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,224.61,171.18
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,203.61,154.47
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,181.98,137.35
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,168.94,126.75
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,155.76,116.11
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,159.24,118.39
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,162.75,120.67
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,187.42,139.12
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,212.27,157.51
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,217.34,161.22
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,222.42,164.98
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,225.55,166.89
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,228.61,168.76
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,288.0,212.89
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,347.58,256.59
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,275.03,203.13
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,202.83,149.4
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,272.15,201.41
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,341.49,252.68
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,256.1,189.55
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,171.56,126.18
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,337.45,252.12
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,497.57,369.97
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,396.88,295.92
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,295.17,220.21
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,265.97,199.21
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,237.15,178.16
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,235.31,177.28
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,233.09,176.09
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,177.32,133.79
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,122.86,91.86
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,82.9,60.61
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,42.75,28.77
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,37.15,24.44
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,31.56,20.04
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,92.26,63.87
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,132.08,89.18
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,88.9,57.95
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,53.88,35.3
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,32.89,20.67
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.86,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.63,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,6.2,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,12.05,2.07
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,35.79,24.33
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,61.44,43.41
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,53.72,37.86
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,39.94,27.66
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,43.2,30.3
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,46.46,32.85
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,53.47,38.38
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,60.48,43.83
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,74.04,54.48
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,87.6,64.96
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,87.17,64.24
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,86.74,63.55
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,208.94,158.05
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,333.11,249.41
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,405.6,300.33
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,486.42,355.7
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,388.08,284.18
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,285.78,209.17
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,263.3,192.73
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,240.63,175.78
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,340.44,247.93
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,436.94,315.18
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,542.45,388.18
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,656.45,464.32
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,624.96,442.3
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,584.9,415.49
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,657.26,465.59
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,720.46,508.09
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,726.81,512.9
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,724.95,512.93
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,828.88,588.99
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,910.52,644.48
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,880.12,626.23
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,847.12,606.97
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,807.32,582.94
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,765.91,557.46
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,661.02,484.66
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,561.75,413.75
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,503.31,372.9
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,448.03,333.31
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,328.32,245.7
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,222.51,166.61
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,182.7,137.15
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,146.04,109.58
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,126.17,94.69
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,106.8,79.93
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,131.85,93.53
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,134.26,87.33
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,88.94,55.52
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,54.22,34.75
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,32.82,20.68
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,18.16,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.53,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,12.87,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,22.27,9.02
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,38.27,26.23
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,67.46,42.92
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,62.76,40.87
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,41.8,28.79
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,34.81,23.0
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,27.84,17.18
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,64.67,46.94
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,101.32,75.98
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,117.65,88.44
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,134.04,100.8
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,146.87,110.27
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,159.84,119.76
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,298.76,226.38
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,447.3,336.42
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,370.21,277.33
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,287.41,213.7
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,292.7,217.43
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,297.88,220.96
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,422.27,312.58
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,544.67,399.97
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,635.91,465.81
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,729.28,532.0
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,557.88,408.54
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,374.08,273.22
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,429.04,313.32
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,476.39,347.18
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,588.81,428.12
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,691.94,500.55
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,682.59,494.05
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,672.23,487.28
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,779.65,568.96
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,865.84,634.46
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,836.73,614.51
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,805.61,593.52
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,705.07,520.63
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,610.1,450.7
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,632.66,471.48
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,639.15,479.95
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,591.01,444.94
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,542.98,409.52
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,490.66,370.8
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,439.82,332.33
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,385.8,290.7
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,334.5,250.31
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,279.08,206.26
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,229.66,166.62
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,179.37,126.56
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,134.87,92.14
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,92.06,61.39
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,58.34,39.05
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,34.44,21.97
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,14.01,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,7.15,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,11.44,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,20.95,8.53
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,41.16,28.67
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,69.24,46.52
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,73.55,51.38
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,65.63,48.3
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,82.66,62.06
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,99.81,75.63
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,129.58,98.94
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,160.24,122.66
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,273.16,210.09
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,405.18,311.31
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,418.01,319.95
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,419.2,319.14
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,488.6,370.77
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,560.12,423.06
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,660.2,497.39
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,770.62,577.17
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,808.68,601.6
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,844.81,624.21
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,770.17,565.55
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,669.88,487.5
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,810.88,593.13
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,942.95,686.87
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,955.71,693.22
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,965.3,698.09
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,835.03,604.67
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,682.41,491.35
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,512.38,371.95
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,328.72,238.73
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,518.36,378.13
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,690.44,500.03
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,599.22,434.68
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,504.0,366.3
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,679.73,500.97
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,820.17,606.73
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,778.75,577.39
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,736.51,547.82
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,692.39,517.75
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,647.48,486.53
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,554.19,416.86
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,471.12,354.09
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,430.15,324.38
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,388.18,293.04
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,349.77,263.48
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,310.22,231.84
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,259.3,191.45
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,214.9,156.09
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,169.46,119.79
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,127.88,87.21
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,87.83,58.06
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,54.38,35.72
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,34.5,22.12
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,17.46,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,9.05,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.78,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,40.87,28.18
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,78.02,58.48
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,91.48,69.0
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,104.99,79.41
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,58.16,41.56
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,11.15,3.41
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,13.48,5.25
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,15.81,7.08
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,40.52,26.75
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,65.29,46.18
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,99.38,72.64
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,133.61,98.8
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,125.33,92.18
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,117.01,85.61
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,123.64,90.41
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,130.3,95.2
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,143.57,105.24
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,156.93,115.28
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,259.19,191.15
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,362.35,264.59
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,302.62,221.43
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,242.94,178.24
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,404.28,296.24
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,560.85,405.56
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,449.2,327.52
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,332.56,244.6
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,257.34,190.2
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,182.78,134.91
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,182.01,134.6
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,181.24,134.16
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,281.14,209.56
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,376.28,279.39
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,349.77,260.27
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,323.5,241.67
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,433.53,326.11
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,517.54,386.76
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,466.37,347.52
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,417.91,310.92
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,369.34,274.32
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,322.8,238.6
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,271.56,201.67
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,224.29,165.93
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,174.73,128.03
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,131.82,95.43
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,91.33,64.97
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,56.74,39.56
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,34.6,22.93
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,12.05,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,6.2,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.95,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.48,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,11.11,3.62
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,17.14,8.79
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,23.18,13.94
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,29.7,19.37
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,36.22,24.71
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,43.21,30.37
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,50.22,35.94
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,103.29,79.11
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,156.33,121.39
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,161.16,124.53
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,166.0,127.75
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,197.37,152.11
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,229.26,176.59
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,242.82,186.24
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,256.34,195.81
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,305.51,232.98
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,360.98,274.23
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,393.44,297.29
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,426.21,320.36
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,498.41,373.29
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,571.8,425.97
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,672.34,499.07
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,773.7,570.79
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,689.65,510.17
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,610.21,452.46
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,547.27,407.95
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,491.3,367.49
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,494.52,370.8
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,497.26,373.76
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,496.94,374.63
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,496.03,375.07
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,497.14,377.74
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,497.12,379.59
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,539.17,413.65
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,574.56,442.33
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,464.76,359.6
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,362.91,281.51
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,243.52,189.66
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,126.81,97.25
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,149.5,116.15
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,171.57,134.52
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,90.0,68.64
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,8.35,1.31
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.95,0.18
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.56,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,4.17,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.78,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.85,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.46,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,12.39,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,22.59,11.01
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,42.37,30.81
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,70.11,48.79
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,76.13,55.23
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,70.08,53.67
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,69.61,53.25
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,68.87,52.5
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,84.14,64.91
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,99.46,77.16
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,97.74,75.29
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,95.97,73.42
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,138.65,107.5
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,181.81,141.23
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,261.31,202.98
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,341.47,263.53
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,290.71,223.49
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,234.59,179.48
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,234.71,179.46
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,234.79,179.29
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,280.02,213.3
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,325.63,246.98
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,334.88,253.7
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,344.06,260.5
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,303.92,229.98
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,263.64,199.31
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,273.34,206.64
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,282.93,213.79
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,279.02,210.4
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,275.0,206.99
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,284.24,213.89
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,293.36,220.65
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,258.22,194.29
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,223.26,168.01
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,198.43,149.31
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,173.77,130.59
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,211.13,159.53
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,248.17,187.93
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,222.14,168.33
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,196.43,148.98
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,164.19,124.39
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,132.39,99.88
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,140.15,106.34
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,147.78,112.71
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,127.68,97.19
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,107.66,81.61
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,192.28,144.06
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,241.55,172.53
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,186.66,126.84
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,136.66,86.84
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,89.45,53.06
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,51.03,30.97
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,29.78,19.11
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,17.27,3.0
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,10.48,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,13.82,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.71,11.24
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,35.4,24.61
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,64.64,39.89
