Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,104.96,66.23
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,152.96,102.64
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,159.95,117.95
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,141.65,110.13
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,201.71,156.44
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,271.05,209.96
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,318.05,246.06
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,370.39,285.63
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,400.4,307.47
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,430.74,328.98
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,425.33,322.84
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,410.21,309.39
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,470.98,352.88
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,530.44,394.1
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,486.4,360.52
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,432.01,319.8
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,668.04,494.82
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,901.74,652.0
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,924.6,663.61
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,944.52,675.58
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,959.95,683.41
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,972.29,689.38
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,977.09,692.1
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,978.67,692.99
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,974.1,689.43
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,966.36,684.04
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,764.07,550.01
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,544.6,393.97
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,533.28,388.16
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,521.51,380.67
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,542.6,397.65
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,555.38,408.71
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,433.91,322.32
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,322.39,240.86
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,292.94,220.54
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,267.94,202.86
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,195.31,148.28
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,124.0,93.3
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,122.03,92.54
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,120.04,91.69
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,82.91,62.33
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,45.55,32.11
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,39.48,27.28
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,33.42,22.37
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,27.84,17.78
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,22.25,13.12
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,16.68,8.38
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,11.11,3.6
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,6.94,0.2
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.77,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.43,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,14.3,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,23.54,12.29
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,34.24,24.05
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,64.89,38.57
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,109.57,67.44
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,161.23,107.0
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,213.84,150.93
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,272.18,200.56
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,329.37,249.41
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,390.02,299.97
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,447.81,346.92
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,507.17,393.45
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,564.27,436.83
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,620.87,478.41
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,672.67,516.92
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,723.6,553.93
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,770.54,585.37
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,815.85,614.42
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,851.9,636.7
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,889.07,659.56
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,921.69,679.11
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,951.54,696.67
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,974.75,711.17
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,994.62,723.55
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,1011.65,732.67
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,1025.34,739.69
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,1030.6,742.83
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,1032.31,743.85
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,1029.55,740.64
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,1023.17,735.26
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,1009.79,726.67
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,992.83,715.9
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,971.83,702.61
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,947.36,687.12
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,916.57,667.22
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,882.79,645.36
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,844.51,620.69
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,803.71,594.18
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,758.43,563.97
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,711.31,531.98
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,659.88,494.89
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,607.31,456.17
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,550.64,414.04
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,493.55,370.4
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,434.36,323.36
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,376.33,275.96
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,315.2,225.59
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,255.25,175.43
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,196.57,126.91
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,143.13,84.28
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,91.05,48.1
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,47.94,25.53
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,26.96,16.64
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,18.58,5.01
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,10.96,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,13.34,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,22.62,11.56
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,30.77,20.77
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,61.75,33.62
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,105.98,60.64
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,158.63,100.56
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,212.52,145.96
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,271.34,196.64
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,330.36,247.76
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,390.26,298.68
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,447.97,347.01
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,506.76,394.81
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,561.56,437.44
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,615.95,478.4
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,665.73,515.47
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,715.01,551.05
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,759.21,580.72
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,801.13,608.43
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,839.74,632.95
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,875.85,655.42
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,905.98,673.71
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,932.9,689.68
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,955.96,702.68
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,975.72,713.38
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,988.26,719.52
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,997.22,723.36
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,1002.77,726.25
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,1004.93,727.0
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,1001.26,722.82
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,994.2,716.57
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,981.38,708.16
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,965.15,697.63
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,943.75,682.34
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,919.21,665.1
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,889.83,646.09
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,857.63,625.2
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,818.89,599.82
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,781.32,575.13
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,736.3,546.09
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,689.76,514.39
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,638.73,477.58
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,587.03,439.49
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,531.99,398.89
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,476.21,356.56
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,417.93,310.47
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,361.49,264.7
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,303.01,217.48
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,247.97,172.14
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,191.84,126.33
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,141.73,86.89
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,93.29,53.15
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,52.67,30.5
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,30.89,19.59
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,19.65,6.07
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,12.39,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,23.78,12.19
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,43.18,30.6
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,66.75,47.19
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,92.63,65.76
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,125.55,90.43
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,162.41,120.62
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,199.75,150.98
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,237.94,181.31
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,277.73,212.49
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,211.4,161.66
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,130.25,97.7
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,142.59,106.88
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,155.05,116.0
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,165.96,123.87
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,177.06,131.84
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,219.3,163.36
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,262.05,194.75
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,217.18,160.76
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,171.92,126.43
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,177.76,130.51
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,183.67,134.57
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,151.03,109.79
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,118.21,84.79
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,210.5,153.94
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,303.51,221.76
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,304.68,221.93
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,311.48,226.37
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,502.66,364.09
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,685.22,489.09
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,691.65,493.28
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,696.54,497.31
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,639.27,457.58
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,583.09,418.46
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,720.69,522.29
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,826.78,598.89
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,789.81,574.41
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,750.97,549.34
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,605.43,444.21
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,472.19,345.46
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,531.79,392.89
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,561.72,416.64
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,508.24,377.52
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,455.53,338.22
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,376.03,277.93
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,311.19,228.58
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,261.89,190.55
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,216.78,155.07
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,170.62,119.0
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,129.6,87.7
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,90.91,59.64
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,57.94,37.8
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,37.45,24.75
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,20.81,7.21
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,10.96,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,13.82,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,23.91,12.28
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,40.94,28.54
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,69.67,45.5
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,75.62,51.83
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,66.55,48.85
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,82.66,61.75
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,98.86,74.48
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,140.65,107.03
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,184.84,141.06
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,205.89,156.78
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,226.97,172.31
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,298.87,226.73
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,379.1,286.47
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,365.83,274.87
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,351.45,262.42
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,371.0,275.8
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,390.38,288.85
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,408.45,301.52
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,426.59,314.19
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,513.84,376.5
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,597.8,434.94
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,612.61,445.04
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,627.2,455.25
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,595.98,430.76
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,556.24,400.6
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,524.87,378.29
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,492.88,355.44
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,501.36,360.91
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,509.37,365.93
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,719.39,520.07
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,902.55,649.08
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,724.9,522.82
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,540.79,389.35
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,686.79,499.32
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,801.91,584.1
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,695.03,507.03
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,595.34,434.49
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,634.39,467.08
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,653.74,484.43
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,553.93,410.96
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,466.74,346.05
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,467.22,348.27
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,451.8,336.97
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,396.29,294.27
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,341.6,251.37
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,287.02,207.72
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,236.3,166.69
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,183.64,125.67
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,139.91,93.02
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,96.98,62.41
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,61.44,39.85
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,38.24,25.44
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,20.25,7.34
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,13.82,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,25.04,13.33
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,41.65,29.31
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,70.11,46.68
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,107.1,72.01
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,150.42,104.45
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,170.13,124.64
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,178.85,134.97
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,225.17,170.31
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,277.13,209.7
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,348.62,263.71
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,435.29,328.74
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,472.87,355.44
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,502.41,375.55
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,511.18,380.55
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,512.1,379.48
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,537.61,396.21
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,565.74,414.26
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,639.99,466.9
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,719.04,521.49
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,650.72,470.32
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,572.97,412.85
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,603.22,434.18
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,633.42,454.67
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,701.6,501.14
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,776.12,550.43
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,768.12,544.14
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,758.53,537.53
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,659.5,469.33
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,559.54,399.48
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,597.73,427.03
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,627.79,448.17
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,654.54,467.79
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,683.65,488.77
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,719.03,515.71
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,751.94,540.47
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,686.97,495.93
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,621.66,451.22
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,573.48,418.39
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,526.59,385.9
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,427.14,314.96
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,337.2,249.58
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,181.81,135.16
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,30.68,18.64
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,34.39,21.74
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,38.1,24.79
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,32.97,20.84
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,27.84,16.86
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,23.19,13.18
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,18.54,9.45
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,13.89,5.65
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,9.26,1.81
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,5.55,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.85,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.95,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,12.04,3.64
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,25.99,16.5
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,39.96,27.58
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,56.27,41.44
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,72.74,55.25
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,77.73,59.32
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,82.57,63.16
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,95.57,73.62
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,108.62,84.0
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,127.24,98.78
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,145.93,113.47
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,181.31,141.16
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,217.5,169.1
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,243.48,188.94
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,269.87,208.97
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,364.22,281.09
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,459.41,351.68
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,495.45,377.1
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,527.29,399.37
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,591.93,445.44
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,658.7,491.67
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,636.3,472.4
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,611.39,451.96
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,660.37,485.68
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,709.45,518.24
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,736.68,535.63
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,757.03,548.33
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,783.45,566.47
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,807.73,582.81
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,805.54,579.34
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,805.85,577.37
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,851.03,607.58
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,883.94,625.92
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,855.13,609.76
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,826.55,594.27
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,786.69,569.63
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,746.04,543.14
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,702.28,515.39
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,657.61,486.16
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,608.75,453.1
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,559.87,418.97
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,506.57,380.12
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,452.37,339.64
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,396.61,296.96
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,343.82,255.55
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,289.65,212.85
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,239.59,172.72
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,188.0,132.2
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,143.94,98.58
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,100.91,67.58
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,65.78,44.65
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,41.89,29.3
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,22.51,9.98
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,12.39,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,15.25,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,27.31,15.53
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,44.58,32.17
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,73.57,50.05
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,110.07,74.31
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,155.08,107.31
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,200.86,143.43
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,252.78,185.19
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,303.39,226.22
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,358.51,270.33
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,411.28,311.73
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,466.37,353.78
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,520.5,394.35
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,574.09,433.6
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,520.91,391.59
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,438.76,327.19
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,592.55,442.64
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,761.04,562.75
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,696.37,511.36
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,605.61,442.33
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,750.17,547.89
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,897.18,648.14
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,915.89,658.83
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,935.8,671.43
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,882.26,633.47
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,814.67,583.97
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,892.59,640.41
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,963.04,689.08
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,892.06,639.24
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,813.86,584.0
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,793.91,571.1
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,772.68,556.92
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,598.58,435.88
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,429.74,314.13
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,330.15,243.8
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,228.73,169.62
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,291.46,217.04
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,349.57,260.07
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,255.42,190.55
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,167.1,124.17
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,176.57,131.87
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,185.8,139.25
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,113.71,84.18
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,41.86,27.88
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,56.76,39.95
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,71.68,52.02
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,62.33,44.81
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,52.99,37.52
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,44.13,30.5
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,35.28,23.36
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,26.9,16.47
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,18.54,9.49
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,12.04,4.42
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,5.55,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.86,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,15.73,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,28.08,16.16
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,44.25,31.86
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,72.74,48.93
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,109.07,72.78
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,152.92,104.86
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,161.38,118.55
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,151.54,115.95
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,188.99,144.86
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,229.4,175.73
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,280.81,214.59
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,335.74,255.67
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,328.19,249.04
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,311.81,235.49
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,319.86,240.97
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,326.86,245.49
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,342.98,256.44
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,358.92,267.13
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,375.49,278.64
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,391.95,290.03
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,389.39,287.65
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,386.4,285.07
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,483.81,355.31
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,589.04,428.46
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,499.51,363.75
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,414.55,302.31
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,624.1,453.88
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,821.41,587.32
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,739.61,528.45
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,651.71,466.89
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,571.41,412.13
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,485.59,352.27
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,501.86,364.83
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,517.07,376.07
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,470.7,344.33
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,425.17,313.02
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,306.04,227.33
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,186.9,138.86
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,175.53,130.75
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,164.29,122.45
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,118.84,87.76
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,73.64,52.74
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,160.3,121.05
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,242.25,184.2
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,148.52,112.17
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,56.75,40.17
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,49.27,34.46
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,41.81,28.6
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,34.81,23.03
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,27.83,17.36
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,21.32,11.97
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,14.82,6.51
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,9.26,2.12
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.7,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.91,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,14.77,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,24.22,13.19
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,33.68,22.91
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,62.78,36.16
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,103.12,60.27
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,152.34,96.55
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,150.43,107.49
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,116.75,89.62
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,120.99,92.59
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,125.07,95.31
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,138.0,104.97
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,151.01,114.56
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,255.86,195.24
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,368.98,279.4
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,391.6,294.4
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,409.79,306.31
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,334.11,249.38
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,250.81,186.24
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,270.58,200.85
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,290.49,215.19
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,489.07,360.63
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,689.87,498.6
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,823.34,594.74
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,949.73,676.95
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,963.29,682.09
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,973.36,686.14
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,978.57,688.62
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,980.43,689.14
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,799.05,568.74
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,588.53,417.9
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,785.58,562.33
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,943.75,666.28
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,923.15,652.26
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,899.41,638.01
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,781.43,560.22
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,660.78,473.73
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,722.99,523.64
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,760.92,553.78
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,717.33,526.68
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,672.27,497.23
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,622.92,462.85
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,573.09,427.21
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,459.69,344.07
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,367.41,275.5
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,372.17,278.32
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,354.96,261.34
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,299.13,216.05
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,246.65,172.77
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,192.22,128.61
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,143.21,90.26
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,97.0,57.69
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,59.05,35.64
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,35.38,23.67
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,24.67,12.26
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,14.3,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
