Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,13.82,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,25.99,14.55
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,43.79,31.32
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,64.19,45.12
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,91.75,65.42
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,123.28,89.48
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,167.44,121.8
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,224.19,165.34
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,245.18,185.34
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,254.12,194.01
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,319.24,243.2
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,392.75,298.02
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,446.66,337.49
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,507.07,380.9
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,530.78,396.82
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,552.94,411.24
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,579.28,428.08
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,603.33,442.94
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,579.14,423.08
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,553.47,402.26
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,602.02,435.21
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,651.73,467.87
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,675.47,483.12
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,698.59,498.09
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,750.0,532.15
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,795.99,562.0
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,816.75,574.97
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,839.93,589.54
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,770.03,540.89
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,697.92,490.99
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,726.04,511.37
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,746.41,525.88
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,735.92,519.58
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,723.76,512.45
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,781.01,556.94
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,818.03,585.85
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,782.26,563.51
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,746.12,540.85
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,609.95,445.83
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,485.91,356.57
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,537.16,398.01
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,561.11,417.53
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,427.43,319.48
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,315.91,236.77
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,344.24,257.67
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,350.5,258.32
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,294.22,213.27
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,243.34,172.02
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,191.08,130.35
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,144.79,94.46
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,100.1,62.58
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,63.21,40.01
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,39.85,27.32
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,24.68,12.43
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,14.3,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.48,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.92,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.31,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.7,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,5.09,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,104.56,74.25
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,221.51,163.2
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,233.18,175.78
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,231.08,175.89
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,282.89,214.77
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,338.6,255.82
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,383.57,288.28
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,430.42,321.56
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,499.62,370.59
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,571.82,420.48
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,539.44,394.44
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,492.94,358.75
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,561.11,406.64
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,637.28,457.98
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,489.81,354.17
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,328.65,238.13
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,503.74,363.36
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,671.28,475.19
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,689.3,485.38
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,706.51,496.39
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,650.0,457.41
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,585.76,413.54
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,690.06,485.39
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,791.31,551.35
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,857.74,597.15
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,912.35,633.84
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,836.75,583.58
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,763.81,534.27
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,723.2,509.85
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,687.04,487.49
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,650.71,464.72
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,614.1,441.37
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,610.36,441.29
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,596.41,433.7
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,571.82,418.3
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,543.04,399.25
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,493.68,364.62
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,446.64,330.67
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,344.93,255.88
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,263.05,195.76
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,225.59,167.59
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,190.18,140.48
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,155.06,113.33
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,121.97,87.72
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,90.26,63.8
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,61.94,42.94
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,42.12,29.3
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,23.8,12.08
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.92,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.31,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.78,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,4.17,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.56,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,78.1,58.17
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,149.75,114.91
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,254.7,195.63
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,374.89,286.41
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,426.68,324.58
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,481.63,364.71
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,464.67,350.45
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,433.91,325.68
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,449.58,335.81
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,459.78,341.68
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,468.91,347.19
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,477.03,351.93
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,453.0,333.12
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,427.45,313.4
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,440.16,322.13
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,452.68,330.54
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,587.89,427.15
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,718.55,516.5
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,851.88,612.2
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,960.1,683.15
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,957.98,680.25
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,952.73,676.59
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,940.94,668.36
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,925.94,658.27
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,907.31,646.53
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,885.53,632.87
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,857.75,614.89
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,827.31,595.23
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,485.37,362.22
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,149.1,108.96
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,130.94,96.07
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,112.95,82.47
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,77.42,55.22
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,41.9,27.58
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,159.29,119.63
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,270.19,202.96
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,214.77,161.03
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,162.72,122.14
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,142.48,107.38
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,122.7,92.58
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,103.09,77.48
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,83.96,62.47
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,65.65,47.77
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,47.58,32.95
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,32.34,21.38
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,16.7,6.99
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.58,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,12.24,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,24.17,13.46
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,34.8,24.06
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,62.14,36.89
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,102.26,61.14
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,149.87,95.9
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,198.99,135.94
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,253.24,181.26
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,306.7,225.8
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,363.84,272.36
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,418.31,316.17
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,475.43,360.54
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,528.18,399.74
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,581.44,437.95
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,630.36,473.23
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,678.4,506.97
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,690.49,510.51
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,685.03,501.63
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,694.12,505.7
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,694.16,503.43
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,796.03,576.36
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,892.5,638.15
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,811.81,580.92
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,698.4,497.36
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,728.71,517.4
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,753.04,532.37
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,794.39,561.21
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,834.48,588.9
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,824.76,582.61
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,813.22,575.57
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,794.35,563.61
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,774.13,550.76
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,733.64,523.87
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,693.49,496.98
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,685.61,494.41
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,675.25,489.88
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,671.8,490.11
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,667.05,489.1
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,398.01,298.03
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,144.21,105.97
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,122.38,89.85
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,100.71,73.35
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,106.22,78.04
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,111.68,82.73
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,64.23,45.73
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,16.71,7.86
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,14.85,6.43
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,12.98,4.97
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,10.66,3.09
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,8.34,1.19
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.48,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.63,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.77,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.48,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,12.64,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,24.97,14.03
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,35.98,24.92
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,63.03,37.85
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,102.45,61.73
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,151.39,97.81
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,200.38,137.86
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,254.58,183.36
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,308.05,228.2
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,365.13,275.05
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,419.66,319.42
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,475.73,363.66
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,425.4,325.37
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,335.64,254.23
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,423.19,320.0
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,519.29,390.19
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,574.57,429.28
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,632.59,469.84
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,737.08,548.47
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,845.72,625.17
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,780.29,574.26
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,691.1,503.82
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,820.44,601.41
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,942.69,685.69
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,819.38,597.06
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,664.5,480.43
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,676.59,489.9
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,687.71,498.04
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,841.17,613.82
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,966.12,701.56
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,807.09,590.15
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,630.11,458.31
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,588.93,429.98
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,542.82,397.47
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,569.83,418.35
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,588.57,433.11
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,695.85,517.91
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,767.16,573.5
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,647.6,485.14
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,535.42,399.67
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,573.4,432.02
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,585.34,443.33
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,532.04,403.14
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,478.85,362.09
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,423.25,317.43
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,366.99,271.2
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,309.32,223.48
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,254.45,177.29
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,199.39,131.51
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,149.22,91.09
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,99.48,55.26
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,57.6,31.3
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,31.81,20.74
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.62,11.59
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,13.82,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,12.24,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,24.2,13.39
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,34.01,23.18
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,61.33,34.71
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,102.86,59.06
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,152.43,95.3
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,200.39,134.41
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,251.99,177.34
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,310.34,224.37
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,372.95,273.26
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,430.3,318.33
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,487.25,361.78
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,540.85,401.73
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,594.42,440.51
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,644.42,476.19
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,693.51,510.4
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,735.88,537.95
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,778.11,564.23
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,816.14,588.27
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,851.8,610.66
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,882.71,628.62
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,910.79,644.69
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,933.58,658.26
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,953.19,669.89
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,968.12,677.27
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,979.71,682.66
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,866.66,608.44
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,725.87,508.83
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,865.63,608.68
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,977.58,679.52
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,832.98,584.63
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,670.76,470.73
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,805.05,569.8
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,905.79,637.81
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,876.91,620.57
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,845.28,602.54
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,808.15,579.9
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,766.02,553.73
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,722.69,526.08
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,677.93,495.96
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,629.09,462.25
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,579.19,426.94
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,525.64,388.73
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,472.56,349.64
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,416.6,306.59
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,362.36,263.68
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,305.86,219.01
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,252.63,175.99
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,198.82,132.46
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,150.08,94.06
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,101.67,59.59
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,62.15,36.42
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,35.6,23.9
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,24.18,12.91
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,12.24,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,13.85,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,27.06,15.63
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,39.51,27.8
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,66.54,42.28
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,104.45,65.9
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,150.16,99.17
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,196.97,136.52
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,249.04,179.07
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,300.11,220.77
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,356.1,265.32
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,408.73,306.53
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,463.3,347.76
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,514.45,384.98
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,565.94,420.92
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,614.77,454.45
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,663.32,486.49
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,706.28,512.79
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,747.69,536.99
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,785.48,560.34
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,821.46,581.45
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,849.68,596.84
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,878.19,612.35
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,900.96,625.47
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,920.97,636.95
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,935.75,644.01
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,947.49,649.34
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,952.89,652.28
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,955.32,653.61
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,875.94,601.56
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,783.97,538.81
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,861.39,595.03
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,921.82,635.82
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,902.17,624.28
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,879.69,611.87
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,851.45,595.81
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,820.81,578.13
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,788.55,559.74
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,753.32,539.1
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,711.02,513.02
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,667.78,485.52
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,620.3,453.41
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,572.01,419.84
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,519.43,382.78
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,467.38,344.89
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,412.67,303.35
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,359.35,261.6
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,304.13,217.83
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,252.21,175.86
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,199.35,133.39
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,149.92,94.57
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,102.84,61.14
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,63.47,37.72
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,37.15,25.2
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,25.77,14.26
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,13.05,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,8.34,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,16.69,7.44
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,32.86,22.08
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,48.52,34.08
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,67.01,49.43
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,85.75,64.7
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,118.86,90.43
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,156.24,119.59
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,194.94,149.47
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,237.79,182.46
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,333.14,254.88
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,456.17,348.38
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,464.65,353.9
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,456.55,345.85
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,470.3,354.93
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,475.99,357.59
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,504.63,377.08
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,533.3,396.18
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,449.99,334.18
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,354.77,262.63
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,455.38,335.74
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,563.92,411.44
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,682.36,496.14
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,804.39,580.56
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,730.53,526.71
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,651.33,469.57
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,723.53,521.0
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,789.95,566.73
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,770.51,551.14
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,749.74,535.35
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,735.76,525.56
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,720.63,514.98
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,803.67,576.96
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,871.15,625.13
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,735.0,529.35
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,601.45,433.09
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,579.06,419.26
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,555.61,403.82
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,614.78,450.45
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,650.2,479.05
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,552.07,408.17
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,465.81,345.38
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,466.94,348.21
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,452.11,337.58
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,399.43,297.13
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,348.7,257.44
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,295.91,216.03
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,246.69,176.77
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,196.24,136.53
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,150.92,101.17
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,108.12,70.32
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,71.66,46.91
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,44.31,31.28
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,27.8,16.02
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,14.25,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,14.23,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,27.79,16.29
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,43.58,31.36
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,69.91,46.52
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,104.99,68.66
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,149.49,101.1
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,195.4,137.56
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,246.76,179.36
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,297.01,220.64
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,351.49,264.81
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,405.36,307.65
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,459.44,349.51
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,510.81,388.38
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,563.54,427.2
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,553.68,416.65
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,523.53,390.55
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,487.24,361.9
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,442.19,326.46
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,628.03,465.2
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,819.8,599.4
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,743.35,539.57
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,639.44,460.58
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,655.67,470.79
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,671.0,479.66
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,717.05,510.42
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,757.9,537.27
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,762.09,539.82
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,764.81,541.68
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,714.42,507.15
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,668.36,475.34
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,686.82,489.36
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,708.52,505.1
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,720.46,513.99
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,729.4,520.89
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,785.97,565.23
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,822.88,594.36
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,789.07,572.64
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,752.89,549.59
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,710.39,521.96
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,667.01,493.03
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,618.25,458.65
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,569.48,423.46
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,479.11,357.19
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,402.35,300.18
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,386.41,287.37
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,358.01,263.09
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,301.6,218.13
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,250.38,176.57
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,198.28,134.8
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,151.57,98.26
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,106.18,65.82
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,68.52,42.67
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,43.28,30.17
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,29.35,17.14
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,15.05,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,14.63,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,28.58,16.81
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,39.54,27.81
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,65.26,40.81
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,103.19,63.38
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,149.93,96.93
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,199.32,136.57
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,252.77,180.71
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,305.78,224.85
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,363.26,272.0
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,366.4,278.11
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,341.79,259.84
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,401.88,304.76
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,465.78,351.54
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,490.12,367.57
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,510.89,380.6
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,557.57,413.03
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,605.71,445.8
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,722.54,531.71
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,841.76,612.96
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,873.58,631.13
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,902.79,648.02
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,925.61,662.03
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,945.28,674.06
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,959.8,681.46
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,970.96,686.79
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,976.4,690.0
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,978.6,691.29
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,976.17,688.36
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,970.5,683.53
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,959.61,676.93
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,945.37,668.32
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,926.0,656.52
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,903.5,642.76
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,875.3,625.33
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,844.33,606.07
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,808.32,583.63
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,770.09,559.53
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,730.03,533.75
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,685.55,503.7
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,586.49,431.66
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,496.96,365.67
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,498.16,368.84
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,480.42,356.08
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,422.87,311.4
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,368.18,267.8
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,311.06,221.86
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,256.89,177.42
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,202.16,133.03
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,152.69,93.96
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,104.24,59.44
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,62.75,35.08
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,35.12,23.35
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,25.72,14.34
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,13.0,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,13.06,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,25.82,14.56
