Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,34.84,23.75
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,60.85,35.23
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,74.93,47.84
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,65.65,48.31
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,139.83,96.18
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,256.28,180.89
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,311.07,226.23
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,371.31,274.98
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,426.77,319.54
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,483.45,363.58
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,485.27,364.54
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,461.64,344.82
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,503.27,374.83
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,545.09,404.15
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,658.7,487.88
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,780.23,571.79
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,819.42,595.1
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,856.19,617.18
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,887.54,635.54
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,916.04,651.98
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,939.74,666.66
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,960.16,679.32
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,972.53,685.95
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,981.18,690.37
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,909.63,644.08
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,817.76,577.7
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,909.91,644.82
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,981.89,689.9
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,970.78,682.93
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,956.24,674.51
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,836.51,595.05
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,709.72,503.25
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,639.89,456.18
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,568.32,406.83
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,608.78,438.08
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,637.18,460.22
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,675.93,492.88
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,689.33,507.38
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,570.82,420.7
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,465.83,342.93
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,486.88,361.07
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,484.68,359.75
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,426.61,314.62
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,371.31,270.53
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,314.37,224.7
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,260.42,180.4
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,205.01,135.38
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,154.7,95.49
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,105.97,60.65
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,64.12,35.94
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,35.89,24.0
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,26.52,15.03
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,13.4,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,13.06,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,25.81,14.45
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,35.22,23.95
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,59.69,34.71
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,98.94,56.25
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,147.93,90.47
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,160.38,112.61
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,141.32,106.95
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,210.6,158.29
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,295.79,222.49
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,336.04,253.5
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,375.78,283.35
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,472.04,356.31
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,586.59,441.93
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,635.82,476.83
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,683.99,510.29
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,728.55,539.37
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,771.5,566.47
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,809.14,590.85
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,844.33,613.48
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,875.8,632.27
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,904.51,649.13
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,842.95,606.06
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,754.94,539.05
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,862.91,618.25
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,958.32,681.12
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,887.39,632.47
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,796.56,565.6
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,888.77,633.89
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,961.32,681.49
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,949.76,673.84
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,934.94,664.71
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,917.25,654.23
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,896.19,641.6
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,753.13,543.91
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,606.31,436.28
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,704.51,513.38
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,767.56,561.69
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,602.51,442.97
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,450.94,329.34
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,452.5,332.56
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,450.8,332.51
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,477.93,355.12
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,479.06,356.35
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,422.71,312.71
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,366.67,268.27
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,310.65,222.74
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,257.48,178.7
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,202.77,134.19
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,153.95,95.61
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,105.86,61.0
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,64.68,36.46
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,36.63,24.5
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,27.28,15.61
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.79,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,14.63,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,28.56,16.47
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,41.78,29.29
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,64.31,40.41
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,101.63,62.87
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,147.12,95.51
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,154.34,110.48
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,137.84,104.46
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,228.99,169.89
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,355.35,265.0
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,408.2,307.36
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,462.86,350.13
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,472.23,356.79
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,461.24,346.55
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,556.22,418.43
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,667.0,500.06
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,648.83,481.3
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,608.01,446.34
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,716.5,526.7
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,830.7,605.56
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,857.39,620.96
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,885.92,638.0
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,824.89,593.55
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,739.16,528.04
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,674.3,481.41
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,611.34,435.35
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,667.21,475.06
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,722.53,513.48
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,604.85,430.64
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,480.85,342.44
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,725.45,522.85
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,932.09,662.95
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,765.99,548.68
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,589.82,420.29
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,449.26,323.03
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,313.4,225.8
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,407.77,295.39
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,497.2,359.67
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,465.95,337.87
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,434.79,316.34
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,460.29,336.99
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,478.32,351.34
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,388.36,286.12
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,310.86,229.48
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,349.64,258.48
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,363.32,265.17
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,308.31,221.22
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,255.08,178.22
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,203.1,136.21
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,155.13,98.23
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,108.01,64.58
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,68.56,40.67
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,39.75,27.07
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,28.06,16.29
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,14.18,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,13.0,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,25.57,14.13
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,43.43,30.65
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,63.88,45.14
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,87.73,62.64
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,117.09,84.78
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,143.65,106.53
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,169.5,127.48
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,205.84,155.6
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,244.57,185.3
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,277.7,210.41
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,311.13,235.25
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,374.77,282.67
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,447.44,336.06
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,481.42,359.5
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,514.21,381.66
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,544.92,401.95
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,574.56,421.1
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,693.93,508.78
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,822.1,597.75
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,696.9,504.86
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,536.02,384.41
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,734.94,530.74
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,926.08,660.34
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,941.67,667.07
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,954.13,673.0
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,960.58,676.84
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,963.86,678.82
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,962.12,676.33
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,957.19,671.96
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,946.21,665.0
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,932.03,656.13
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,913.28,643.36
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,891.48,628.75
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,863.3,611.39
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,832.54,592.34
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,801.85,573.26
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,767.66,551.75
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,725.5,525.86
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,681.71,497.41
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,588.0,429.51
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,505.49,368.92
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,500.33,367.54
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,480.11,353.18
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,423.69,309.67
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,369.86,267.06
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,313.57,222.19
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,260.13,178.73
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,205.43,134.66
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,155.74,95.55
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,107.1,60.9
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,65.3,36.11
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,36.21,24.07
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,27.25,15.64
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,13.77,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,15.73,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.79,14.34
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,37.19,25.56
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,61.03,37.29
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,98.98,59.21
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,146.76,93.39
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,194.83,131.85
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,248.39,176.12
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,301.16,219.81
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,358.28,266.29
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,412.7,310.35
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,468.69,354.33
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,478.71,361.57
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,466.34,350.3
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,563.53,423.58
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,673.07,504.2
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,717.77,534.22
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,760.97,561.49
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,796.11,582.7
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,831.95,604.11
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,862.8,622.12
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,890.94,638.2
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,914.42,652.48
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,934.83,664.78
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,841.77,598.75
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,723.42,510.33
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,857.71,609.05
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,977.48,687.63
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,975.76,684.28
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,970.76,679.87
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,959.54,672.78
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,944.95,663.68
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,926.57,650.92
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,904.96,636.22
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,876.66,618.65
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,845.52,599.26
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,806.8,575.1
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,769.5,551.72
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,726.94,525.71
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,682.79,497.17
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,635.0,463.96
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,586.43,429.42
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,533.67,391.87
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,481.06,353.25
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,424.0,309.55
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,369.59,266.65
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,313.23,221.85
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,259.79,178.48
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,205.25,134.59
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,155.71,95.63
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,107.72,61.44
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,66.42,36.9
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,36.57,24.38
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,27.23,15.68
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,13.76,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,16.2,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,27.78,15.74
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,42.48,29.84
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,65.14,41.9
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,100.94,62.85
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,146.51,94.88
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,193.79,132.34
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,246.56,175.5
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,299.74,219.36
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,356.44,265.72
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,410.15,309.2
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,465.65,352.89
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,518.87,393.78
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,573.96,434.9
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,623.04,470.37
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,671.49,504.41
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,716.39,535.29
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,760.02,563.68
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,798.22,588.53
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,834.29,611.72
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,860.81,627.31
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,889.12,644.03
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,911.94,656.69
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,931.73,667.31
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,947.48,675.63
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,952.74,677.23
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,958.24,680.22
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,960.62,681.29
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,958.52,679.96
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,953.31,676.77
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,942.11,669.6
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,927.78,660.53
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,908.5,647.19
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,886.27,632.04
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,822.57,590.12
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,759.25,545.18
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,766.7,555.08
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,759.52,553.78
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,696.34,508.97
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,635.72,465.09
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,600.65,441.35
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,560.29,413.09
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,512.85,379.37
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,463.41,343.08
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,415.85,306.2
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,366.44,266.69
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,311.13,222.55
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,258.87,180.05
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,205.83,137.3
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,156.58,98.49
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,109.0,64.22
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,68.99,39.9
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,39.28,26.6
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,28.81,16.95
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,14.55,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,16.2,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,27.79,15.69
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,39.59,27.42
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,63.28,39.95
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,91.33,62.05
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,105.16,77.82
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,142.32,105.43
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,187.28,139.66
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,258.51,190.97
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,357.53,266.21
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,411.79,310.08
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,467.71,354.1
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,520.88,394.92
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,575.68,435.77
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,624.52,471.0
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,672.65,504.74
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,717.63,535.39
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,761.29,563.2
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,799.95,586.71
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,832.26,605.84
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,862.62,623.86
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,890.29,639.97
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,913.32,654.09
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,933.28,666.24
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,949.2,674.64
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,961.96,681.07
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,922.39,654.08
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,866.38,610.78
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,832.01,587.24
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,799.38,564.58
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,841.26,593.85
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,876.15,618.03
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,834.73,591.01
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,792.44,563.58
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,766.59,547.59
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,738.8,530.05
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,701.05,505.28
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,662.42,479.63
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,635.12,462.9
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,604.76,443.57
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,568.76,418.76
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,530.14,391.5
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,488.91,362.29
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,445.1,330.18
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,407.26,300.6
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,361.77,263.85
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,307.71,220.68
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,257.59,180.05
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,203.55,136.58
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,155.62,98.77
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,109.38,65.43
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,70.23,41.37
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,40.43,27.69
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,29.59,17.71
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,15.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,16.2,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,27.78,15.63
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,42.12,29.53
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,64.19,41.07
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,97.57,64.61
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,123.84,86.83
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,161.78,116.42
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,203.28,149.21
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,242.96,181.09
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,283.04,212.61
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,217.72,164.15
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,135.62,100.75
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,200.42,149.89
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,268.75,200.12
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,259.98,192.34
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,247.86,182.37
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,242.76,177.77
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,237.38,173.0
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,235.77,171.46
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,234.07,169.87
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,263.13,190.16
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,292.36,210.09
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,408.65,290.85
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,522.4,365.42
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,546.66,378.66
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,570.76,392.08
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,517.3,358.86
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,463.08,324.41
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,450.83,317.17
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,438.27,309.11
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,514.85,362.58
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,595.42,417.08
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,618.22,433.43
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,638.81,448.73
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,678.05,478.07
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,710.19,502.36
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,693.19,492.81
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,672.84,481.19
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,625.83,449.87
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,576.81,416.88
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,567.54,412.62
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,546.07,399.01
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,491.24,360.45
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,438.53,322.59
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,407.66,298.91
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,365.72,265.23
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,310.77,221.73
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,258.79,179.71
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,205.47,136.76
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,156.61,98.08
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,108.21,63.0
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,68.12,38.62
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.67,25.44
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.98,16.49
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,14.13,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,14.3,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,23.42,12.3
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,33.31,22.29
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,55.39,32.42
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,94.7,54.17
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,141.6,87.11
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,190.47,126.11
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,244.53,170.76
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,298.02,215.15
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,354.67,261.16
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,409.08,304.95
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,466.29,349.51
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,463.64,347.49
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,435.3,324.36
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,466.18,345.79
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,492.54,363.34
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,553.83,406.5
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,615.48,449.12
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,723.0,527.58
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,832.26,601.52
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,727.67,524.71
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,587.16,418.82
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,589.02,419.94
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,589.71,419.69
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,688.57,488.74
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,784.17,553.6
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,800.29,564.13
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,814.84,574.08
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,764.7,538.97
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,708.5,499.87
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,838.65,596.32
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,938.94,664.73
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,919.73,651.03
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,897.42,636.15
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,869.9,619.04
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,839.62,600.1
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,804.72,578.38
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,767.57,554.97
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,665.95,484.1
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,568.59,413.43
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,589.22,431.99
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,587.83,433.34
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,536.14,395.81
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,484.43,357.34
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,428.04,314.39
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,374.0,271.88
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,317.5,226.49
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,263.65,182.31
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,208.95,137.43
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,158.92,97.38
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,110.02,62.07
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,68.44,37.2
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,35.75,23.75
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,27.19,15.81
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,13.72,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,13.82,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,22.65,11.64
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,31.94,21.12
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,53.51,30.25
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,94.2,52.08
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,143.38,86.61
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,194.15,127.39
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,249.88,173.8
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,304.88,219.79
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,364.83,268.79
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,421.04,314.35
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,478.57,359.55
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,533.0,401.25
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,587.7,441.92
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,564.84,421.79
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,512.99,379.3
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,638.88,473.95
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,775.5,571.05
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,814.62,596.18
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,851.4,620.09
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,883.44,639.71
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,912.62,657.37
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,936.54,672.62
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,957.21,685.82
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,972.67,694.57
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,984.62,701.13
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,990.75,705.17
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,993.48,707.16
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,944.39,673.71
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,881.21,624.21
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,931.36,664.85
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,963.18,686.29
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,911.63,653.13
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,851.89,609.51
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,819.81,588.76
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,786.15,566.64
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,740.22,535.89
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,693.8,504.48
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,653.17,478.03
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,611.25,450.11
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,512.08,377.82
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,425.29,313.68
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,433.85,322.05
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,430.38,320.18
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,393.13,291.95
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,350.45,258.22
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,310.74,224.59
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,261.81,182.02
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,207.87,137.67
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,159.25,98.7
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,110.34,62.78
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,68.27,37.09
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,35.51,23.79
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,26.39,15.36
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,13.31,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
