Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,13.34,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,21.8,10.91
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,33.66,22.55
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,54.34,33.68
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,90.62,56.03
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,131.67,86.0
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,161.69,115.42
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,177.55,132.57
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,205.85,155.13
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,233.29,176.4
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,210.66,159.08
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,181.8,136.39
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,302.91,228.09
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,436.66,326.01
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,492.61,365.55
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,552.34,407.42
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,651.4,480.29
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,756.74,553.69
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,794.83,576.33
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,830.6,597.6
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,862.86,616.65
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,892.45,633.86
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,915.61,645.87
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,935.58,655.79
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,883.57,619.69
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,808.48,562.85
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,793.24,551.27
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,775.9,537.92
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,875.79,608.26
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,957.36,658.55
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,947.67,650.7
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,934.71,641.72
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,917.08,628.64
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,896.23,613.72
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,869.71,596.7
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,840.38,578.0
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,806.83,556.68
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,770.72,533.73
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,729.58,509.15
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,688.24,483.6
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,640.48,451.49
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,591.75,418.09
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,539.58,382.84
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,487.34,346.27
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,431.89,306.14
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,375.96,264.27
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,296.45,207.19
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,233.27,162.67
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,189.04,128.78
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,147.32,96.79
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,107.46,67.82
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,71.71,44.24
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,43.33,29.76
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,29.46,17.58
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,15.13,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.53,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,18.56,8.27
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,36.81,24.93
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,54.8,38.61
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,75.92,55.39
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,98.05,72.54
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,149.86,105.37
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,229.2,162.46
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,285.49,207.34
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,346.4,255.45
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,399.29,297.51
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,454.18,339.95
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,506.16,378.47
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,559.31,416.58
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,608.08,451.03
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,656.44,484.19
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,700.22,513.49
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,743.03,541.37
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,780.96,563.97
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,816.92,584.88
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,848.45,602.78
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,877.54,618.88
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,900.36,630.81
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,920.28,640.82
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,929.97,644.38
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,935.92,645.72
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,894.28,616.61
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,845.34,580.15
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,823.01,565.96
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,802.46,552.63
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,804.78,555.12
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,808.94,558.57
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,797.76,551.17
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,784.41,542.49
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,763.78,531.49
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,740.96,518.95
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,729.05,513.16
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,712.87,504.29
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,688.43,490.23
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,656.82,470.91
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,609.47,438.69
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,562.39,406.0
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,511.96,370.98
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,460.46,334.24
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,407.43,295.37
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,356.93,257.4
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,304.62,217.33
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,255.79,179.32
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,205.48,140.18
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,161.02,106.25
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,117.26,75.15
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,80.28,51.26
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,49.14,34.26
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,33.74,20.73
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,17.49,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.34,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.48,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,13.89,5.94
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,21.32,11.72
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,30.16,19.06
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,39.0,26.29
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,61.86,44.72
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,84.3,62.48
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,80.89,59.41
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,77.29,56.22
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,113.53,84.36
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,149.89,112.02
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,235.22,176.72
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,324.26,242.6
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,380.82,283.65
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,438.1,324.63
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,367.11,271.11
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,290.12,212.97
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,313.91,229.86
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,342.05,249.28
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,409.3,295.83
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,477.86,341.5
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,491.25,349.22
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,504.35,356.97
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,563.04,395.1
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,627.96,435.52
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,642.9,446.9
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,657.05,458.28
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,589.53,415.1
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,515.54,366.59
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,581.04,414.58
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,638.68,456.13
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,638.86,457.64
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,637.61,458.54
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,571.63,413.94
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,502.98,366.89
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,485.75,356.73
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,471.88,348.51
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,423.78,315.07
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,380.91,284.97
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,409.73,308.2
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,428.61,323.36
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,414.3,313.47
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,392.54,297.5
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,341.0,258.42
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,292.82,221.45
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,247.33,186.38
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,205.41,153.62
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,168.8,124.47
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,134.82,97.6
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,102.23,72.55
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,72.79,50.76
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,48.13,34.78
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,31.88,20.11
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,16.51,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,14.3,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,23.47,11.92
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,34.55,23.4
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,54.56,33.82
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,89.62,60.2
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,110.57,81.38
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,116.39,88.11
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,115.55,88.86
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,135.35,104.15
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,155.8,119.75
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,206.57,159.1
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,260.78,200.68
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,320.88,245.95
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,384.18,292.9
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,444.11,336.68
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,511.59,385.05
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,547.53,409.19
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,583.15,432.78
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,610.94,451.23
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,639.12,469.75
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,759.64,557.19
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,877.01,634.27
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,900.94,648.23
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,921.83,661.02
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,934.02,666.93
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,936.01,666.46
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,897.98,639.5
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,852.37,604.4
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,861.47,609.69
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,868.44,613.2
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,734.05,521.7
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,600.51,428.81
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,701.01,502.16
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,793.72,567.02
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,816.68,586.35
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,826.16,595.23
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,786.48,569.86
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,744.82,541.77
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,703.48,515.26
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,661.07,487.37
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,615.35,455.67
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,568.88,422.71
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,518.32,386.72
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,468.49,350.2
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,415.29,309.54
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,361.96,267.84
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,308.7,225.66
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,258.69,185.36
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,207.45,144.22
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,161.63,108.16
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,116.58,75.03
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,79.92,51.13
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,47.75,34.23
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,32.48,20.53
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,16.71,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,13.34,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,23.12,11.48
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,37.92,26.11
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,57.83,38.69
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,89.95,59.65
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,126.81,86.78
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,166.08,117.89
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,208.29,151.9
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,240.07,179.32
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,265.64,200.52
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,310.82,234.78
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,357.8,269.61
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,397.28,297.57
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,436.66,324.62
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,449.07,332.69
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,459.43,338.98
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,302.36,224.56
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,130.83,94.88
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,136.32,99.21
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,141.92,103.33
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,379.76,280.06
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,616.79,443.81
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,772.08,555.77
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,917.37,653.2
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,862.51,613.56
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,785.14,555.52
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,683.81,486.17
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,579.22,412.76
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,658.76,469.64
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,735.87,522.98
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,838.55,598.82
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,923.74,657.52
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,799.18,572.53
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,672.66,481.18
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,759.93,549.05
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,824.84,597.23
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,786.8,572.53
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,749.24,548.28
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,694.19,510.31
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,641.11,473.18
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,537.16,398.14
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,440.96,327.54
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,424.38,317.12
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,400.35,300.17
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,343.66,258.01
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,291.8,219.05
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,250.22,186.96
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,210.79,155.95
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,172.9,126.03
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,138.06,98.78
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,104.51,73.27
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,74.28,51.18
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,48.88,35.18
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,32.66,20.68
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,16.93,0.15
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,15.77,5.98
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,31.0,20.41
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,45.76,31.89
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,63.34,46.58
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,81.17,61.2
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,78.48,58.84
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,75.23,55.94
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,140.11,106.88
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,209.18,160.19
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,203.96,155.76
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,194.71,147.98
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,295.8,224.93
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,404.13,305.04
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,453.11,339.88
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,507.55,378.25
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,555.04,411.12
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,604.14,444.6
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,605.25,443.5
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,597.65,436.55
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,616.97,448.67
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,635.22,459.82
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,692.25,499.41
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,745.48,535.83
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,710.6,509.55
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,668.03,478.54
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,821.21,591.72
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,951.12,679.87
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,738.28,533.42
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,495.49,355.72
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,728.15,528.82
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,923.22,661.72
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,762.64,550.89
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,590.78,425.35
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,553.55,401.37
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,516.76,376.72
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,656.62,484.6
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,762.8,563.67
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,453.06,342.22
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,158.94,116.78
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,193.33,143.67
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,226.91,169.4
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,359.77,273.17
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,461.72,348.93
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,386.12,290.5
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,322.26,241.41
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,241.73,180.74
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,176.15,132.37
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,147.51,110.1
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,119.85,88.35
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,105.23,69.72
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,71.22,39.86
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,36.04,24.62
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,27.12,16.33
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.68,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,13.82,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,22.73,10.95
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,32.66,21.78
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,51.15,31.0
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,67.0,42.81
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,61.12,44.8
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,129.82,89.12
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,238.23,168.01
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,227.63,169.36
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,185.21,141.2
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,253.76,193.23
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,330.29,250.61
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,386.03,291.71
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,444.67,334.34
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,476.46,356.2
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,506.53,376.4
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,622.09,462.7
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,750.3,553.64
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,720.0,527.31
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,661.07,480.33
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,673.66,487.35
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,683.95,492.3
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,568.65,410.2
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,446.53,321.8
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,454.06,326.75
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,461.33,331.02
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,583.53,417.38
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,699.65,496.68
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,562.74,402.13
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,419.22,301.06
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,700.66,508.99
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,944.97,671.44
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,926.64,656.92
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,905.08,642.44
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,878.16,625.89
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,848.35,607.44
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,719.69,520.07
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,594.34,428.67
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,645.06,470.59
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,674.6,496.12
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,590.72,435.15
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,515.32,379.97
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,501.56,372.02
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,477.7,355.08
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,423.83,313.71
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,371.59,272.69
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,316.72,229.41
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,263.36,186.55
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,211.09,144.66
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,163.84,107.38
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,117.1,72.96
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,77.52,47.3
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,43.82,30.7
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,32.53,20.4
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,16.73,0.32
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,13.82,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,23.9,11.47
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,35.44,23.8
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,55.21,34.84
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,91.18,54.25
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,136.73,85.37
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,185.29,123.36
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,238.28,166.44
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,254.59,187.24
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,246.83,185.84
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,297.93,224.41
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,355.95,267.62
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,401.23,300.81
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,447.97,334.45
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,489.01,363.18
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,530.23,391.47
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,638.02,470.93
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,753.31,552.04
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,792.15,575.45
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,828.83,597.65
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,860.8,616.85
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,890.19,634.28
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,914.12,649.18
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,934.97,662.16
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,951.68,671.19
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,965.17,678.23
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,972.0,682.26
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,975.52,684.35
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,974.39,682.52
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,970.01,678.78
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,960.38,672.98
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,947.38,665.16
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,928.72,653.83
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,906.84,640.52
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,879.65,623.82
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,849.61,605.25
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,815.16,583.95
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,778.29,560.88
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,737.32,534.85
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,694.52,507.11
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,647.53,474.47
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,598.16,439.42
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,494.15,363.69
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,404.96,298.05
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,404.37,297.05
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,381.92,276.96
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,325.0,231.47
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,270.69,187.14
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,214.79,141.87
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,164.03,101.46
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,114.79,65.46
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,72.92,39.6
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,37.21,25.0
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,29.52,17.81
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.89,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,13.82,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.76,10.37
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,33.88,22.36
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,52.3,32.08
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,81.32,53.85
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,92.84,68.87
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,116.5,87.25
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,142.74,107.54
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,180.06,136.03
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,220.64,166.96
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,265.51,200.9
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,313.11,236.59
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,426.86,323.45
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,567.05,429.12
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,444.17,335.44
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,275.55,203.88
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,440.1,327.4
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,615.8,453.69
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,719.92,531.34
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,825.07,605.52
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,855.46,623.46
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,882.95,639.68
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,786.43,568.62
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,656.53,469.72
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,617.29,440.92
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,570.12,406.28
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,615.68,438.32
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,654.86,465.54
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,815.14,583.62
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,955.76,680.28
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,800.59,572.85
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,634.05,451.29
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,774.78,557.36
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,889.02,638.88
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,861.83,621.97
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,832.09,603.98
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,790.27,576.7
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,746.69,546.38
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,705.72,519.4
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,663.71,491.11
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,569.66,422.16
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,486.22,360.16
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,483.79,360.34
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,466.44,348.12
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,413.89,307.55
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,363.2,267.7
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,310.13,226.01
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,260.71,186.63
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,210.2,146.44
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,164.2,110.32
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,120.22,78.24
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,83.14,53.8
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,50.61,36.15
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,35.96,23.02
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,18.69,1.13
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,12.39,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,23.31,10.53
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,43.59,30.39
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,67.32,47.15
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,98.42,67.17
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,139.36,96.01
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,145.36,105.94
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,136.41,103.07
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,220.34,163.67
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,331.02,246.32
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,381.49,286.39
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,434.64,327.9
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,485.54,366.34
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,540.4,406.7
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,588.68,441.3
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,637.12,475.19
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,667.47,494.28
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,690.8,508.03
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,723.46,528.72
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,753.43,547.18
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,808.47,586.03
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,866.31,625.13
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,891.31,640.6
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,913.68,654.55
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,926.62,661.56
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,936.25,666.53
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,943.53,671.23
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,947.87,674.14
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,946.39,672.03
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,941.98,668.16
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,932.22,662.12
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,919.57,654.32
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,861.93,614.13
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,807.6,575.12
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,819.01,587.12
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,822.77,593.52
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,789.53,571.75
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,754.24,548.5
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,712.63,520.31
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,669.97,490.93
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,559.79,411.4
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,462.98,340.28
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,477.62,353.3
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,475.54,352.35
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,420.91,310.67
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,369.46,270.51
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,315.54,228.74
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,265.23,189.03
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,213.43,147.72
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,166.05,110.38
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,120.19,77.05
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,83.48,53.35
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,50.28,36.04
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,35.46,22.74
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,18.28,1.02
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
