Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,13.82,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,24.76,11.32
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,40.08,27.6
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,60.59,41.0
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,93.66,60.4
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,134.76,88.65
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,124.94,88.77
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,93.24,69.94
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,60.46,43.23
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,26.93,16.04
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,217.74,164.44
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,443.29,334.26
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,447.39,336.68
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,431.3,323.0
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,530.54,398.44
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,646.95,484.66
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,649.25,481.7
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,638.34,469.36
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,722.71,530.79
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,812.58,592.21
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,750.85,543.69
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,666.09,477.65
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,734.42,526.19
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,809.16,577.29
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,807.33,573.78
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,799.2,566.74
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,888.24,632.15
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,959.85,679.05
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,958.38,677.62
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,953.8,674.83
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,944.6,669.2
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,932.15,661.61
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,913.71,648.91
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,892.22,634.37
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,865.98,618.11
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,836.99,600.03
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,804.15,579.37
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,765.53,554.72
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,724.19,529.15
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,681.31,500.82
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,635.03,468.59
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,587.77,434.9
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,482.9,357.4
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,396.04,292.56
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,396.26,292.3
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,376.64,274.61
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,320.97,230.35
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,268.28,187.66
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,214.28,144.05
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,164.96,104.76
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,116.03,68.92
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,75.63,43.42
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,40.29,27.66
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,30.29,18.52
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.29,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,13.34,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,23.07,9.86
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,34.76,23.11
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,53.15,33.86
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,88.12,51.88
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,134.75,83.35
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,182.57,120.84
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,236.18,164.75
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,289.06,208.68
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,347.12,256.41
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,402.2,301.27
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,460.23,347.05
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,514.5,388.8
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,569.88,430.14
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,620.78,466.84
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,669.68,501.09
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,715.09,531.66
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,759.14,559.55
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,734.31,537.25
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,680.52,493.05
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,709.92,512.65
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,735.48,529.13
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,841.15,605.39
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,941.85,669.94
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,952.63,674.37
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,959.34,676.88
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,965.19,680.36
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,967.82,681.9
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,965.91,679.27
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,960.87,674.81
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,950.74,668.36
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,937.37,659.98
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,918.04,646.8
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,895.71,631.82
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,868.67,616.46
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,838.93,599.25
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,712.23,512.18
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,589.42,422.81
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,520.45,375.39
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,458.98,332.19
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,485.25,353.38
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,498.08,364.08
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,501.29,368.72
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,485.18,357.88
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,380.57,280.49
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,298.08,219.77
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,292.66,212.81
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,268.26,188.21
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,214.53,144.87
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,164.73,105.38
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,116.96,70.21
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,76.63,44.45
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,41.46,28.49
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,31.09,19.06
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,16.73,0.28
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,10.01,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,19.44,7.14
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,36.55,24.55
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,54.44,37.92
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,77.93,55.57
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,103.43,74.95
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,133.01,98.38
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,163.86,122.76
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,208.88,156.97
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,260.27,196.29
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,342.94,258.38
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,449.93,339.75
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,464.03,350.3
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,456.42,342.91
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,550.17,413.74
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,656.04,491.9
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,673.1,499.6
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,674.46,496.07
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,696.04,509.73
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,714.0,520.54
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,797.83,581.29
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,878.89,634.42
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,902.98,649.13
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,924.09,662.26
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,940.22,670.83
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,953.18,677.4
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,960.97,681.87
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,965.56,684.4
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,964.18,682.09
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,959.65,677.92
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,950.45,672.04
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,937.98,664.18
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,919.48,652.79
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,897.85,639.45
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,871.45,622.81
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,842.26,604.36
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,807.86,582.62
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,771.13,559.21
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,672.01,490.27
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,576.04,420.57
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,517.77,379.61
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,462.78,340.28
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,388.45,287.04
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,323.33,239.77
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,367.56,272.73
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,378.91,277.28
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,322.67,232.11
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,269.19,188.39
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,214.6,143.67
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,164.9,103.69
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,116.06,67.6
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,73.78,40.72
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,37.57,25.3
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,28.7,17.16
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.49,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,12.87,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,22.28,8.63
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,33.61,22.1
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,50.87,32.42
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,86.64,51.39
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,132.0,82.19
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,142.8,100.66
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,127.96,97.12
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,209.09,155.5
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,318.87,237.94
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,382.32,287.28
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,454.47,342.96
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,509.4,385.01
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,564.41,426.01
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,615.5,462.51
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,666.0,497.42
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,712.2,528.51
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,754.8,554.93
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,794.28,578.3
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,831.57,599.73
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,864.13,617.63
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,894.07,633.5
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,918.54,645.59
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,939.89,655.52
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,951.42,659.21
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,959.04,660.5
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,966.35,664.12
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,970.46,665.86
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,969.69,663.4
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,965.77,659.18
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,956.15,654.22
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,943.25,647.39
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,925.72,638.31
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,905.0,627.23
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,878.14,612.24
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,848.51,595.36
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,813.46,573.96
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,779.62,553.1
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,737.71,528.59
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,694.17,501.73
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,646.43,469.76
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,597.85,436.26
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,545.47,399.77
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,492.11,361.33
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,436.23,319.14
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,382.0,276.94
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,325.58,232.54
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,272.0,189.35
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,217.0,145.23
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,167.41,106.03
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,117.55,69.45
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,76.16,43.16
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,39.53,26.9
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,29.5,17.78
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.89,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,12.39,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,20.45,7.08
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,31.26,20.15
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,47.25,29.24
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,84.29,47.9
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,130.14,78.6
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,178.43,116.27
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,232.29,160.13
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,256.51,187.22
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,256.75,192.24
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,342.13,255.17
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,455.04,338.59
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,508.93,378.25
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,563.43,417.22
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,613.67,451.48
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,663.17,483.88
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,641.47,462.98
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,593.72,424.23
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,708.42,506.1
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,826.1,582.2
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,787.97,551.77
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,721.71,501.21
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,831.78,579.5
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,933.69,643.58
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,946.19,649.68
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,954.97,654.61
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,961.91,659.87
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,965.63,663.27
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,964.28,662.92
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,959.79,660.68
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,950.2,655.63
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,937.36,648.69
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,918.97,639.32
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,897.47,627.9
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,871.19,612.54
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,842.14,595.34
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,808.35,574.97
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,775.44,555.02
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,599.53,434.32
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,438.73,317.72
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,534.95,392.38
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,595.55,438.14
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,543.59,400.86
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,491.63,363.03
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,420.75,309.74
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,358.1,261.98
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,211.99,154.5
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,97.16,70.98
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,82.34,59.69
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,67.6,48.18
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,54.29,37.7
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,40.89,26.94
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,28.78,18.09
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,16.69,7.62
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,8.33,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,11.91,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.65,6.18
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,30.09,19.21
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,45.42,28.04
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,82.65,46.82
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,128.49,77.66
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,171.5,115.48
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,208.1,148.61
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,266.69,192.74
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,339.64,248.81
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,394.3,292.07
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,451.94,335.92
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,505.1,375.16
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,558.83,413.31
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,578.0,423.76
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,579.19,420.89
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,660.37,477.58
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,746.71,533.77
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,785.65,557.43
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,822.39,580.04
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,854.48,599.13
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,883.91,616.48
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,908.24,631.24
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,929.49,644.19
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,943.8,652.35
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,954.59,658.48
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,962.09,664.03
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,966.34,667.7
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,965.03,666.71
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,960.56,663.89
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,950.47,658.51
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,937.1,651.21
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,919.11,642.06
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,898.01,630.84
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,871.64,615.75
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,842.48,598.74
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,809.41,579.01
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,770.64,555.3
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,729.04,530.46
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,685.86,503.02
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,639.01,470.89
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,591.38,437.37
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,539.24,399.48
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,487.71,361.01
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,288.86,214.45
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,125.16,91.65
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,77.28,55.21
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,28.78,17.27
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,24.59,14.04
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,20.4,10.75
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,16.22,7.41
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,12.04,4.01
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,8.33,1.25
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.62,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.31,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,11.44,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.86,5.22
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,29.33,18.48
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,44.35,27.2
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,81.87,46.09
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,127.77,77.02
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,175.69,114.43
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,229.2,158.17
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,281.64,201.45
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,337.89,246.97
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,392.36,290.71
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,449.82,335.26
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,503.03,375.38
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,556.79,414.58
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,606.7,450.74
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,655.94,485.52
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,701.25,515.6
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,742.65,541.06
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,781.74,564.3
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,818.7,585.76
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,850.31,603.84
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,879.19,620.04
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,903.33,634.44
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,924.43,646.97
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,940.96,655.34
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,954.26,661.76
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,961.88,665.66
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,966.21,667.67
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,964.91,666.84
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,960.4,664.2
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,950.74,658.02
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,937.78,649.95
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,919.24,638.54
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,897.61,625.31
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,871.62,609.4
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,842.83,591.76
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,809.75,571.36
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,774.08,549.24
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,733.29,523.65
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,690.68,496.62
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,645.4,466.15
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,597.36,433.07
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,545.0,396.94
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,492.6,359.54
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,437.6,318.3
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,383.56,276.48
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,325.49,230.97
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,271.44,187.4
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,216.67,142.83
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,166.18,102.29
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,116.0,65.43
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,72.93,38.34
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,34.01,22.36
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.08,15.05
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.9,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,10.96,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,18.06,4.2
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,29.34,18.4
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,44.65,27.75
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,81.03,46.22
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,126.9,77.38
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,173.87,113.92
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,226.55,156.78
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,279.04,199.85
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,335.4,245.16
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,389.32,288.07
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,445.04,330.87
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,499.0,371.06
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,552.47,409.55
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,602.66,445.55
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,652.34,480.26
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,697.82,510.61
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,742.06,538.21
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,778.11,559.52
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,814.71,580.96
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,846.86,599.26
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,876.38,615.74
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,900.79,630.19
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,922.2,642.81
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,938.63,651.54
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,951.83,658.36
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,958.92,662.39
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,962.77,664.59
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,961.98,664.07
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,958.03,661.77
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,948.96,656.46
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,936.63,649.26
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,918.27,638.43
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,896.83,625.77
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,870.61,609.68
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,841.59,591.86
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,807.19,570.58
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,773.95,549.97
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,732.62,523.95
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,689.62,496.08
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,642.0,463.73
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,593.69,430.2
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,542.07,394.41
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,489.52,356.86
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,433.93,315.42
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,379.98,274.0
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,324.02,230.31
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,270.84,187.81
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,216.41,144.46
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,167.0,105.52
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,117.12,68.85
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,75.56,42.3
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,38.46,26.0
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,28.74,17.13
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.51,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.48,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.27,3.25
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,28.19,17.45
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,42.99,26.44
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,80.42,45.07
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,126.27,75.9
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,174.28,113.47
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,227.96,157.58
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,281.12,201.75
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,338.16,248.36
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,393.3,293.06
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,451.42,338.61
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,504.88,378.74
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,558.99,417.91
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,609.51,453.94
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,659.4,488.45
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,703.22,517.63
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,747.07,544.85
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,786.58,569.88
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,823.91,593.24
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,856.21,611.82
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,885.83,628.49
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,910.81,643.38
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,932.71,656.28
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,947.64,663.77
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,959.14,669.17
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,967.3,673.98
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,972.17,676.87
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,970.97,674.68
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,966.54,670.64
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,956.9,664.88
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,943.95,657.18
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,926.32,646.96
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,905.52,634.78
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,878.96,618.65
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,849.56,600.69
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,816.11,580.05
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,780.19,557.67
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,738.58,531.35
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,697.15,504.74
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,649.44,472.03
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,600.8,437.93
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,548.5,401.36
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,496.17,363.54
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,440.54,321.4
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,384.59,277.87
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,328.0,233.28
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,274.02,189.66
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,218.6,144.97
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,168.01,104.64
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,117.73,67.57
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,74.79,40.29
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,35.9,23.78
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,27.16,15.75
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.71,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,10.96,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,18.1,3.01
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,30.2,19.05
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,45.56,28.89
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,80.48,45.91
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,126.65,76.58
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,174.69,114.08
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,228.48,158.14
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,281.68,202.54
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,339.28,250.02
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,394.53,294.92
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,452.75,340.66
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,506.36,381.76
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,560.72,422.13
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,610.8,458.19
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,660.17,492.69
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,704.31,522.47
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,748.42,550.27
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,787.55,574.28
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,824.47,596.55
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,856.0,615.01
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,884.74,631.53
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,909.64,646.51
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,931.46,659.5
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,949.59,669.09
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,964.64,676.76
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,971.6,680.82
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,975.17,682.92
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,973.96,682.14
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,969.43,679.41
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,959.64,673.5
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,946.48,665.58
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,927.68,654.47
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,905.72,641.39
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,879.33,625.44
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,850.06,607.59
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,813.81,585.04
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,775.74,561.12
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,667.71,485.61
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,563.75,409.59
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,484.96,354.12
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,409.76,300.17
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,467.69,346.24
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,492.8,365.63
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,435.91,321.78
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,381.57,278.94
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,325.37,234.13
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,271.86,190.47
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,217.0,145.56
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,167.06,105.32
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,117.52,68.5
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,74.52,40.77
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,37.17,24.8
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,27.97,16.35
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,14.13,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
