Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,6.2,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,12.05,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,28.51,17.57
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,44.41,30.13
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,64.52,46.61
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,85.67,63.57
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,107.25,80.52
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,129.38,97.69
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,206.89,153.29
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,310.96,231.28
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,345.37,259.58
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,369.66,278.65
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,393.48,296.1
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,409.05,306.53
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,498.87,373.1
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,603.3,448.46
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,604.59,445.64
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,591.59,432.85
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,704.89,517.3
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,820.67,597.49
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,852.91,616.05
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,882.46,633.22
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,854.11,612.5
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,804.43,573.03
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,884.85,631.25
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,954.59,674.94
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,913.64,646.56
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,855.13,601.7
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,917.47,647.83
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,963.18,675.91
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,954.1,669.73
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,941.73,661.98
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,846.61,599.4
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,740.42,523.33
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,807.78,575.74
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,847.6,604.41
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,813.11,582.44
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,773.22,557.27
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,654.27,474.17
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,546.57,395.91
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,531.92,387.62
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,512.21,374.85
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,413.75,304.36
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,325.15,240.03
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,279.15,206.95
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,234.67,174.38
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,171.4,127.27
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,113.42,83.79
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,95.79,70.29
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,78.26,56.62
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,62.19,43.96
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,46.26,31.18
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,32.05,20.72
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,17.62,8.25
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,8.8,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,10.48,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,17.33,1.05
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,28.67,17.71
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,42.87,30.46
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,79.58,44.84
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,125.24,75.04
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,173.45,112.42
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,227.52,156.46
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,245.12,179.3
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,235.59,177.21
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,291.31,219.15
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,355.99,267.26
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,385.45,288.5
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,409.05,304.84
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,525.69,391.84
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,661.19,489.48
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,579.01,425.2
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,458.61,332.93
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,638.02,465.09
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,825.88,591.03
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,857.63,607.78
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,886.55,623.9
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,845.26,595.22
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,777.31,544.89
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,801.86,560.11
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,820.33,570.74
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,902.84,629.62
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,971.29,672.37
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,970.15,670.12
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,965.8,666.64
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,956.28,661.49
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,943.47,654.4
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,925.53,644.19
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,904.44,632.05
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,878.06,616.56
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,848.87,599.23
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,814.54,578.76
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,777.91,556.57
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,621.74,448.57
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,475.04,342.01
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,554.76,404.22
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,600.32,439.55
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,499.93,366.67
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,412.23,302.67
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,407.42,298.91
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,383.25,278.27
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,308.25,221.51
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,245.98,174.94
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,198.6,137.56
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,154.55,102.92
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,112.1,71.1
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,76.24,46.74
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,43.64,30.06
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,29.44,17.43
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,15.11,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,10.01,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.54,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.5,16.7
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,41.08,28.94
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,77.98,43.38
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,124.36,73.93
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,172.65,111.35
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,226.8,155.42
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,280.29,199.67
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,338.37,246.99
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,395.64,292.57
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,452.91,336.5
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,507.19,376.09
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,562.07,414.42
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,613.02,448.63
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,662.08,480.06
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,707.97,507.78
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,752.25,532.63
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,792.21,554.69
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,829.92,574.9
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,862.12,591.35
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,891.5,605.87
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,916.54,619.41
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,938.43,631.11
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,954.27,639.29
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,966.62,645.55
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,973.64,649.27
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,977.28,651.2
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,976.13,651.39
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,971.68,649.79
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,962.0,645.23
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,948.97,638.8
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,930.32,628.5
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,908.55,616.28
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,882.34,601.95
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,853.28,585.79
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,813.8,563.52
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,777.15,542.68
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,735.44,519.64
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,692.15,493.99
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,643.87,462.51
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,595.03,429.65
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,542.85,394.3
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,490.9,357.74
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,434.73,316.13
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,380.43,274.64
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,324.63,231.42
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,271.91,189.55
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,217.28,146.24
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,166.52,106.44
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,118.14,70.86
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,77.23,44.37
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,40.51,27.36
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,28.8,16.79
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,15.51,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,9.53,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.74,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,27.52,16.55
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,41.47,29.1
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,77.45,43.79
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,123.56,74.43
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,170.48,110.4
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,223.38,152.9
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,276.11,195.6
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,332.54,240.1
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,386.69,281.83
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,442.79,322.88
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,496.02,358.72
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,550.35,392.55
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,600.23,426.37
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,649.63,459.05
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,626.13,439.23
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,577.44,402.5
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,692.23,483.58
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,816.29,564.4
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,847.63,582.3
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,876.21,599.44
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,901.27,615.03
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,923.4,628.91
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,932.62,635.09
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,945.74,643.83
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,952.82,648.96
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,956.75,652.32
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,963.05,655.84
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,957.82,652.43
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,947.85,648.53
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,934.67,642.74
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,914.82,631.54
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,892.17,618.64
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,865.59,604.51
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,836.39,588.58
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,799.63,566.74
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,761.36,543.64
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,489.94,357.27
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,231.14,167.01
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,281.75,205.45
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,326.57,238.53
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,207.86,152.29
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,92.27,65.64
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,66.11,45.93
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,39.97,25.81
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,24.14,13.49
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,8.34,1.0
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,6.95,0.0
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.56,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,4.16,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.77,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.85,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.92,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.46,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,9.05,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.94,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,27.54,16.64
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,41.9,29.73
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,77.25,44.98
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,121.49,74.75
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,168.91,111.62
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,221.17,154.33
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,272.85,197.37
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,328.1,242.7
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,382.05,286.12
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,438.11,329.89
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,490.62,369.76
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,543.51,408.65
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,593.74,445.23
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,643.6,480.62
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,688.51,510.99
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,732.06,539.58
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,771.28,564.62
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,808.61,588.2
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,841.74,607.61
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,872.41,625.25
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,897.11,640.22
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,918.97,653.41
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,935.53,661.95
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,948.92,668.55
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,957.15,673.37
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,962.17,676.33
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,960.13,673.64
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,954.92,669.15
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,945.57,663.58
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,933.05,656.14
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,914.2,644.82
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,892.49,631.77
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,865.61,615.44
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,836.16,597.44
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,799.1,574.77
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,762.62,552.2
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,721.02,525.82
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,678.1,497.95
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,630.5,465.32
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,582.72,431.79
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,531.14,394.61
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,480.09,356.87
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,425.83,315.81
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,373.59,275.25
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,312.24,227.51
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,257.34,183.96
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,209.09,145.12
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,165.07,110.04
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,118.56,75.38
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,79.19,48.94
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,45.24,31.9
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,30.17,18.21
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,15.48,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,8.1,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,14.3,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,30.57,18.96
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,47.81,34.51
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,79.23,49.09
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,121.77,77.76
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,128.77,90.84
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,114.48,86.04
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,136.05,102.47
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,158.3,119.06
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,280.02,208.84
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,432.89,320.02
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,484.95,357.77
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,538.45,396.25
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,524.59,384.75
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,483.52,353.15
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,403.2,295.17
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,308.6,225.17
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,552.17,406.56
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,805.83,579.71
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,839.41,598.3
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,870.89,617.53
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,896.17,633.59
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,918.6,647.92
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,930.43,654.33
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,938.41,658.46
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,945.88,663.3
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,950.29,666.33
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,849.36,597.66
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,735.38,516.19
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,839.38,593.5
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,925.75,653.52
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,907.7,642.42
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,886.78,630.28
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,859.89,613.95
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,830.5,595.94
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,612.88,445.31
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,399.06,288.77
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,559.66,412.07
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,680.51,502.24
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,632.95,468.25
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,584.95,434.13
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,533.61,397.53
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,482.7,360.17
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,427.99,318.29
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,374.78,276.5
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,272.63,200.17
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,195.6,144.52
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,161.14,117.68
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,128.66,92.31
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,97.85,68.77
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,69.72,47.7
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,46.84,32.9
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,28.59,16.71
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,14.7,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,8.58,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,14.18,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,24.82,14.25
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,37.81,26.12
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,74.23,40.24
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,120.83,70.82
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,169.14,108.26
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,223.32,152.51
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,277.34,197.2
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,335.33,244.28
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,392.68,290.32
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,450.16,335.04
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,504.29,375.95
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,558.66,415.67
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,608.96,451.34
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,657.2,484.58
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,702.89,514.62
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,746.97,541.98
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,786.64,567.21
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,824.1,590.84
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,856.62,610.24
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,886.33,627.75
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,911.19,643.07
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,932.96,656.5
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,949.17,665.49
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,962.0,672.44
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,970.01,677.87
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,974.69,681.35
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,754.0,536.18
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,500.86,354.96
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,743.37,532.74
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,945.81,667.46
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,926.85,654.62
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,904.83,641.46
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,722.29,518.28
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,535.21,382.53
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,672.72,486.85
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,775.94,561.8
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,734.72,534.5
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,691.89,505.95
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,644.38,473.06
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,596.07,438.89
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,543.28,401.55
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,491.02,363.44
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,413.45,305.07
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,346.04,254.05
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,312.42,226.42
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,271.59,191.16
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,216.42,146.77
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,165.49,106.32
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,116.49,69.94
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,75.33,43.1
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,39.12,26.43
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,28.08,16.15
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,15.07,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,8.58,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,15.08,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,27.24,16.09
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,41.33,29.04
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,75.71,43.56
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,121.71,73.93
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,168.92,110.23
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,222.42,153.49
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,275.4,197.23
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,332.77,243.95
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,387.66,287.94
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,444.55,332.05
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,499.23,373.33
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,553.61,413.12
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,604.78,449.21
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,655.49,483.86
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,701.67,514.77
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,746.6,542.77
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,784.03,565.38
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,822.2,588.26
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,855.3,607.62
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,885.84,625.23
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,910.48,640.34
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,932.06,653.59
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,946.17,661.29
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,956.64,666.82
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,963.94,671.47
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,968.03,674.25
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,967.48,673.26
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,963.77,670.42
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,954.44,665.2
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,941.88,658.08
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,923.78,647.86
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,902.6,635.69
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,794.3,563.87
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,679.59,482.18
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,740.2,530.24
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,777.83,559.91
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,736.28,534.07
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,693.16,506.32
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,528.44,387.72
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,382.84,279.89
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,454.07,335.85
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,491.27,363.82
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,398.09,293.84
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,322.19,237.06
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,304.46,221.18
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,272.21,191.62
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,217.42,147.01
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,167.37,106.82
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,116.93,69.56
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,75.45,42.72
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,38.0,25.5
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,26.5,14.84
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,13.41,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,8.1,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,14.28,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,26.46,15.27
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,40.35,28.05
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,74.58,42.8
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,119.08,72.06
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,166.87,108.74
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,219.89,151.54
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,273.09,195.39
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,330.84,242.36
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,385.33,286.06
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,441.85,329.93
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,496.27,371.01
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,552.33,411.92
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,602.79,447.24
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,652.8,481.04
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,700.0,512.1
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,746.05,540.24
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,782.8,561.61
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,820.42,583.25
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,853.44,601.59
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,883.93,618.1
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,909.45,633.12
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,931.94,646.28
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,952.2,657.26
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,969.47,666.45
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,977.71,671.6
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,982.51,674.85
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,981.99,673.58
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,978.05,670.39
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,969.21,665.73
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,956.91,659.06
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,938.84,647.97
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,917.47,634.87
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,891.12,619.61
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,861.79,602.43
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,827.09,581.7
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,789.9,559.21
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,748.43,534.79
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,705.04,508.68
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,657.09,476.96
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,608.96,443.53
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,555.74,406.53
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,502.31,368.1
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,445.87,325.53
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,390.61,282.51
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,331.27,235.75
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,275.87,190.84
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,219.06,144.48
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,167.02,102.54
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,115.67,64.64
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,72.03,37.02
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,33.0,21.18
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,24.14,12.79
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.21,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,8.1,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,14.26,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,26.9,15.49
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,40.96,28.53
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,74.13,42.63
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,119.71,72.4
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,166.82,108.54
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,220.43,151.84
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,273.7,195.45
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,331.57,242.05
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,386.71,286.06
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,443.93,330.14
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,499.18,370.76
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,554.16,409.64
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,604.97,444.83
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,655.31,478.46
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,701.87,508.41
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,747.12,535.22
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,784.01,558.24
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,821.74,581.71
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,854.98,600.91
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,885.6,618.35
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,910.69,632.66
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,932.74,645.11
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,948.31,653.59
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,960.48,660.07
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,968.42,665.45
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,973.08,668.94
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,972.56,669.37
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,968.79,667.91
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,959.82,663.33
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,947.56,656.79
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,929.21,645.13
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,907.74,631.56
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,880.99,617.01
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,851.45,600.56
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,686.58,489.27
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,523.13,371.77
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,627.87,451.81
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,697.71,504.86
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,649.32,471.25
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,600.32,437.08
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,547.36,400.15
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,494.83,362.35
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,438.01,320.29
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,383.14,278.36
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,326.24,233.79
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,272.41,190.6
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,217.2,146.12
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,166.11,105.58
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,116.53,69.06
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,74.77,42.02
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,37.56,24.73
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,25.74,13.81
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,13.04,0.0
