Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,7.63,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,13.46,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,26.52,15.06
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,40.82,28.37
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,74.6,43.39
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,119.48,72.81
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,168.17,110.22
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,222.13,153.83
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,275.37,197.84
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,333.64,245.51
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,388.59,289.96
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,445.63,334.65
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,500.39,375.65
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,556.84,416.35
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,608.48,452.96
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,659.7,488.11
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,706.93,518.41
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,752.95,545.61
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,793.49,570.74
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,827.76,591.46
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,861.09,610.42
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,891.82,627.47
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,917.04,641.22
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,939.21,653.03
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,958.21,663.22
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,974.1,671.53
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,981.83,676.32
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,986.15,679.18
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,985.65,679.57
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,981.77,677.99
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,972.04,672.88
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,958.9,665.74
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,940.98,654.26
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,919.79,640.78
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,892.71,626.0
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,862.71,609.23
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,828.29,588.39
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,791.4,565.74
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,706.6,508.73
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,624.17,449.77
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,626.21,454.72
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,609.91,445.72
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,556.29,407.93
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,502.65,369.04
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,445.72,326.47
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,389.11,282.83
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,330.82,236.74
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,275.35,191.75
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,218.66,145.62
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,167.44,104.57
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,116.23,66.82
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,73.08,39.24
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,34.46,22.32
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,24.98,13.19
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,12.65,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,6.67,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,12.48,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,27.82,15.95
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,43.94,31.06
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,75.22,45.89
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,118.39,74.9
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,163.76,109.61
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,215.84,151.48
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,268.92,195.16
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,325.13,241.06
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,379.26,284.78
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,435.94,329.3
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,489.45,370.3
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,544.13,410.97
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,595.27,447.7
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,646.28,483.25
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,692.25,514.45
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,737.58,544.39
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,777.41,569.84
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,815.4,593.76
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,849.09,613.57
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,880.39,631.6
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,906.33,645.98
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,929.42,658.45
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,944.92,666.04
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,957.05,671.56
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,965.38,676.5
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,970.5,679.54
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,970.48,678.42
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,967.26,675.43
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,957.9,670.12
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,945.36,662.91
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,841.8,594.36
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,733.32,517.79
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,801.53,570.15
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,848.64,604.85
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,719.54,515.71
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,596.98,427.64
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,558.7,402.3
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,520.52,376.35
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,454.9,330.42
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,397.16,289.48
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,262.37,192.45
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,137.8,99.89
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,150.82,110.27
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,162.96,119.79
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,142.49,104.8
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,122.55,90.08
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,102.89,75.3
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,83.53,60.47
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,65.14,46.14
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,46.96,31.63
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,31.59,20.19
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,15.76,6.26
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,8.1,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.91,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,26.79,15.02
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,47.82,34.26
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,76.35,53.66
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,113.06,80.84
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,145.98,103.89
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,189.25,136.48
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,221.27,164.68
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,246.38,186.14
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,323.91,245.12
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,417.67,316.21
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,469.94,355.82
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,525.14,396.88
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,574.08,431.81
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,625.57,467.62
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,671.65,498.92
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,717.65,529.39
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,757.57,555.15
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,796.15,579.52
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,830.95,601.07
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,864.04,620.93
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,889.83,636.97
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,913.11,651.4
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,929.96,660.35
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,943.89,667.48
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,951.9,672.02
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,956.88,674.75
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,956.84,673.3
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,953.74,670.04
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,943.71,663.63
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,930.72,655.48
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,893.16,628.24
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,856.55,600.62
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,816.58,574.98
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,775.65,548.51
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,747.4,530.97
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,716.61,511.47
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,579.99,417.44
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,457.14,330.33
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,446.82,324.81
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,433.16,316.2
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,365.65,268.25
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,300.96,221.72
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,254.24,187.62
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,210.29,155.18
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,182.52,134.81
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,155.74,114.88
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,129.01,94.75
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,104.01,75.71
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,80.15,57.54
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,57.86,40.21
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,38.14,25.49
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,18.56,8.24
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,9.53,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,8.58,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,29.17,16.65
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,49.2,35.36
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,78.58,51.77
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,119.53,79.84
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,137.59,98.72
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,142.91,107.0
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,197.22,147.65
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,263.65,198.35
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,304.9,230.61
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,346.05,261.96
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,383.15,288.82
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,419.05,313.91
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,520.97,390.06
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,639.77,476.42
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,685.94,507.42
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,731.33,537.51
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,772.16,563.5
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,811.32,587.18
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,841.52,604.85
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,871.99,622.59
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,897.26,638.15
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,919.78,651.96
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,939.78,662.81
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,956.96,671.87
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,753.49,534.74
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,517.95,366.09
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,623.02,439.95
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,719.12,504.62
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,709.28,497.77
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,698.34,490.79
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,814.14,575.9
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,902.21,637.41
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,875.03,620.19
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,845.23,601.94
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,803.48,575.73
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,759.37,546.54
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,717.88,519.12
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,675.31,490.45
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,558.61,407.09
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,455.99,332.32
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,474.18,348.3
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,472.82,348.49
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,378.28,278.31
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,297.49,218.4
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,253.96,185.79
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,215.07,156.26
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,191.31,135.82
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,161.0,109.45
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,115.93,76.57
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,78.7,51.21
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,46.87,32.24
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,28.15,15.02
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,15.25,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,11.44,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,26.24,14.21
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,42.09,29.43
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,71.69,42.44
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,116.07,71.12
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,163.77,107.74
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,217.05,150.82
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,270.53,194.97
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,329.92,243.63
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,385.55,288.97
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,443.38,334.75
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,499.15,377.0
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,555.09,418.01
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,606.93,455.5
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,658.29,491.6
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,705.67,524.0
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,749.04,551.71
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,789.98,577.11
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,828.8,600.77
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,862.05,620.46
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,892.68,638.29
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,918.23,653.82
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,940.7,667.36
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,954.26,674.07
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,964.0,678.46
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,971.95,682.96
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,976.63,685.49
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,976.13,683.43
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,972.37,679.47
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,962.94,673.49
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,950.24,665.58
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,931.95,654.5
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,910.55,641.52
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,889.8,628.99
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,859.79,610.48
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,826.02,589.71
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,793.45,569.59
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,751.15,542.81
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,707.02,514.52
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,659.3,482.46
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,611.41,448.72
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,557.67,410.84
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,503.77,371.6
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,446.42,327.84
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,390.2,283.67
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,330.56,236.37
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,274.86,190.94
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,217.11,143.9
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,164.36,101.38
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,112.4,62.8
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,68.54,34.91
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,30.14,18.82
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,21.88,10.29
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,12.39,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,23.05,11.6
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,35.65,24.06
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,69.4,38.74
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,115.78,68.93
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,163.67,105.82
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,218.18,150.19
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,272.21,194.97
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,330.49,242.49
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,386.31,287.62
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,444.14,332.9
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,499.51,374.32
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,554.39,413.91
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,606.2,450.57
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,657.53,485.75
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,704.08,516.43
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,749.28,544.19
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,787.04,566.53
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,825.67,589.13
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,859.17,608.4
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,890.11,625.86
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,915.55,641.05
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,937.93,654.35
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,958.93,665.83
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,976.92,675.46
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,985.38,680.69
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,990.32,683.95
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,989.82,682.92
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,985.8,679.86
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,976.33,674.61
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,963.36,667.31
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,945.03,657.05
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,923.35,644.71
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,896.65,628.87
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,866.93,611.07
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,830.36,588.96
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,791.73,565.3
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,749.38,538.7
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,705.17,510.55
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,656.42,477.98
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,607.83,443.93
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,554.62,406.64
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,501.31,368.04
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,444.38,325.57
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,388.7,282.6
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,328.75,235.17
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,272.88,189.72
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,216.08,143.17
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,164.17,101.21
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,112.31,62.92
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,68.65,35.23
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,30.21,18.75
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,21.09,9.43
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,12.87,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,11.44,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,22.29,10.79
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,34.85,23.35
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,70.4,38.48
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,117.05,68.34
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,166.47,106.44
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,222.48,152.15
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,278.4,198.46
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,339.05,247.89
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,397.28,295.09
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,455.94,341.25
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,512.84,383.96
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,570.67,425.8
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,623.25,463.15
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,673.62,497.85
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,721.72,528.93
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,768.48,557.79
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,809.9,582.59
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,848.99,605.51
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,883.56,625.2
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,915.4,642.91
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,941.15,657.99
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,963.61,671.01
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,977.11,677.04
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,986.66,680.73
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,995.02,685.22
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,999.91,687.67
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,998.92,685.19
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,994.46,680.76
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,985.08,674.91
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,972.24,667.07
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,953.14,654.11
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,930.77,639.29
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,903.41,622.83
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,873.09,604.54
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,837.46,582.88
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,799.42,559.59
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,757.15,534.84
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,715.4,510.06
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,666.52,477.85
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,616.54,443.71
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,562.04,406.38
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,507.56,367.79
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,449.77,324.95
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,391.94,280.76
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,332.92,234.8
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,276.76,189.94
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,218.78,143.68
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,166.02,101.97
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,113.7,63.83
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,69.87,36.28
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,31.24,19.51
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,21.12,9.19
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,12.87,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,11.44,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,22.72,10.83
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,35.56,23.9
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,70.02,39.04
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,117.45,69.8
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,166.11,107.17
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,221.66,152.28
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,276.78,197.74
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,336.68,246.31
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,393.86,291.65
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,454.11,337.49
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,510.2,378.71
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,567.11,418.86
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,619.76,454.99
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,671.88,489.31
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,719.61,518.85
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,763.03,543.48
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,803.92,565.68
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,842.59,585.68
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,877.08,602.33
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,908.82,616.59
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,934.37,628.03
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,956.74,637.4
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,973.91,643.57
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,987.69,647.7
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,996.07,653.03
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,1000.97,656.54
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,999.95,656.31
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,995.46,654.18
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,985.58,650.39
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,972.25,644.63
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,898.42,603.32
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,814.52,549.12
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,855.02,581.78
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,872.44,594.77
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,836.21,574.09
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,797.71,552.12
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,758.29,530.34
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,713.47,504.53
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,663.33,472.19
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,612.53,438.18
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,558.23,401.45
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,504.08,363.52
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,412.82,297.41
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,336.16,241.47
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,287.12,204.62
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,239.84,168.2
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,191.36,130.68
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,147.38,96.71
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,105.15,65.8
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,68.41,40.98
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,37.18,24.04
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,22.32,9.57
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,12.87,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,8.58,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,23.88,11.25
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,39.51,26.91
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,70.74,42.43
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,113.95,71.15
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,159.29,105.21
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,211.59,146.33
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,263.42,187.6
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,322.2,233.55
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,376.17,275.22
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,432.73,317.3
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,486.56,355.39
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,541.52,392.65
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,592.5,426.54
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,643.39,459.15
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,689.44,487.95
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,732.8,514.27
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,772.69,538.23
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,810.81,560.73
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,843.61,579.76
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,873.89,597.19
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,900.01,613.93
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,923.35,629.03
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,942.16,640.1
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,958.05,649.45
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,966.05,655.48
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,970.78,659.66
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,969.77,660.44
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,965.49,659.3
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,955.49,654.72
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,942.29,648.19
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,921.86,637.49
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,898.67,624.94
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,871.11,609.45
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,840.97,592.09
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,796.93,565.42
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,750.79,534.95
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,709.03,508.9
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,666.34,481.55
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,567.93,412.0
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,479.39,348.34
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,465.6,340.69
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,446.54,327.91
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,385.68,283.31
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,327.33,239.86
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,278.32,202.62
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,234.17,168.78
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,194.62,136.87
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,155.22,104.98
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,109.98,71.7
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,71.67,45.3
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,38.98,25.55
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,20.99,8.33
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,11.44,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,5.72,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,23.08,10.42
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,40.13,27.6
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,72.23,45.93
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,113.64,74.54
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,135.44,96.35
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,145.43,108.36
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,157.51,118.86
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,166.31,125.99
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,202.17,153.09
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,239.91,181.16
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,376.4,283.89
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,536.76,400.7
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,534.8,396.02
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,512.94,376.93
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,617.28,453.1
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,734.43,535.36
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,773.48,559.3
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,812.38,583.1
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,674.93,484.72
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,495.74,353.38
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,665.09,474.33
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,833.85,588.88
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,901.29,636.16
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,963.97,676.16
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,934.78,655.75
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,895.06,624.82
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,941.55,660.18
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,978.07,683.44
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,968.81,677.57
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,956.23,670.02
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,939.14,659.97
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,912.07,643.59
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,891.27,631.04
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,861.07,612.36
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,826.84,591.23
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,789.99,568.23
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,747.33,541.92
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,702.96,514.01
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,654.97,480.91
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,605.72,446.17
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,552.46,408.27
