Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,499.28,369.3
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,441.62,325.33
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,385.72,281.42
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,326.76,234.67
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,270.8,189.2
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,213.75,142.84
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,161.75,101.02
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,110.31,62.96
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,67.34,35.59
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,29.2,17.99
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,18.78,6.61
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,11.44,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,8.58,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,20.37,8.16
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,33.12,21.71
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,68.04,38.61
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,112.9,68.36
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,149.43,101.62
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,174.51,126.03
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,238.96,172.67
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,325.37,237.38
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,380.23,281.18
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,437.5,325.81
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,491.52,366.34
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,546.26,406.16
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,598.33,442.77
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,649.81,477.94
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,696.46,508.95
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,742.05,537.98
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,782.28,562.34
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,820.57,585.18
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,854.91,605.25
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,886.8,623.61
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,912.78,639.47
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,935.84,653.56
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,947.66,659.34
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,955.54,662.84
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,963.81,668.09
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,968.9,671.48
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,968.35,670.11
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,964.61,666.91
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,954.73,661.44
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,941.72,654.13
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,923.22,643.46
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,901.75,630.97
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,853.61,599.98
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,802.37,564.29
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,759.05,536.97
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,714.74,508.55
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,697.67,500.64
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,675.97,488.96
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,628.07,456.28
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,579.99,422.95
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,482.56,353.83
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,397.26,292.27
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,387.1,284.78
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,360.84,263.39
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,305.51,220.74
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,256.29,182.41
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,203.04,140.71
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,155.71,104.17
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,109.57,70.26
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,70.76,43.9
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,37.48,24.36
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,19.15,6.21
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,10.96,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.91,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,12.51,2.57
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,23.2,13.5
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,38.99,25.79
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,54.52,38.57
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,71.98,52.66
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,89.58,66.54
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,127.51,95.7
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,168.5,126.79
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,207.87,156.45
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,249.76,187.69
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,223.07,166.82
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,190.14,141.12
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,231.34,171.42
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,277.24,204.38
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,311.62,228.47
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,346.67,252.76
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,286.93,209.3
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,221.8,161.56
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,415.24,302.79
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,604.08,432.81
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,539.28,386.02
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,463.3,332.33
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,517.0,369.49
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,571.16,405.68
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,569.95,404.28
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,568.1,402.85
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,430.61,308.58
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,287.35,207.22
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,374.01,269.6
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,453.94,325.17
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,481.04,344.22
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,507.11,362.72
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,401.77,289.38
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,293.14,212.24
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,332.05,241.01
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,364.41,264.41
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,379.75,276.7
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,392.96,287.49
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,308.39,226.63
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,224.68,165.4
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,215.22,159.39
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,205.44,152.85
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,110.48,80.89
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,16.71,7.65
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,14.38,5.88
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,12.05,4.07
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,9.73,2.21
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,7.41,0.33
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,5.55,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.7,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,2.31,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.92,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.48,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,4.77,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,21.87,8.31
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,38.59,26.33
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,70.39,44.52
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,112.31,73.18
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,82.92,56.09
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,32.49,20.93
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,41.34,28.03
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,50.2,34.99
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,59.08,41.85
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,67.97,48.62
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,112.85,83.44
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,157.99,117.59
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,196.66,146.21
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,236.15,174.88
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,318.14,234.45
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,399.71,291.76
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,482.51,349.81
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,563.5,405.26
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,528.05,378.28
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,481.76,344.54
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,714.36,510.31
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,936.28,652.32
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,866.15,601.48
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,776.16,536.35
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,885.95,613.51
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,983.76,674.25
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,778.92,542.16
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,545.11,380.89
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,646.14,452.09
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,743.19,516.37
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,729.25,508.2
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,712.93,499.46
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,541.78,384.61
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,378.08,269.98
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,462.75,332.04
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,535.04,383.25
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,555.88,400.35
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,564.2,409.08
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,518.84,378.36
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,474.09,347.73
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,489.23,361.59
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,484.5,359.39
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,428.4,317.05
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,373.91,274.93
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,316.3,229.94
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,260.45,185.32
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,205.63,141.12
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,156.51,102.01
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,107.5,65.75
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,66.93,39.01
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,32.46,20.55
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,19.14,4.91
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,10.96,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,17.18,4.76
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,34.03,22.31
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,67.75,39.46
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,111.95,68.93
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,158.64,104.38
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,212.29,146.97
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,266.91,191.14
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,324.4,236.82
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,379.78,280.22
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,437.76,324.22
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,492.32,364.71
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,548.13,404.88
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,600.07,440.91
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,651.88,475.83
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,698.37,506.34
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,744.57,535.44
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,785.69,559.59
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,824.91,582.18
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,859.26,601.4
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,891.16,618.91
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,838.58,581.82
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,763.78,527.67
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,866.54,597.6
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,960.71,655.45
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,968.99,658.49
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,974.06,660.61
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,972.44,659.6
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,967.62,656.85
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,957.2,650.2
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,943.65,641.83
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,719.07,497.4
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,479.09,332.73
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,332.6,235.09
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,185.54,131.43
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,362.64,259.79
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,523.99,370.29
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,495.69,352.09
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,466.73,334.29
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,537.85,388.13
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,580.74,420.44
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,527.93,384.03
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,473.69,346.09
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,417.42,305.02
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,363.77,264.68
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,307.51,221.85
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,255.1,181.04
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,200.88,139.08
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,153.17,102.63
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,106.58,68.37
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,67.59,41.83
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,34.8,22.07
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,15.95,2.21
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,9.05,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,19.13,5.39
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,37.08,24.85
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,69.13,43.13
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,111.26,71.96
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,156.02,105.81
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,207.78,146.49
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,259.09,187.4
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,315.93,232.16
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,370.34,274.83
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,430.02,320.16
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,483.6,359.98
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,538.68,399.72
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,589.95,435.65
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,641.38,470.73
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,687.91,501.79
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,733.46,531.53
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,774.16,558.69
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,813.22,583.81
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,847.15,604.44
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,878.87,623.56
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,814.72,577.28
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,733.22,517.46
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,848.09,599.31
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,954.95,669.81
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,962.64,674.26
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,967.15,677.55
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,967.55,676.95
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,964.73,674.45
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,830.96,584.56
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,680.66,478.44
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,805.32,570.39
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,900.51,637.22
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,872.96,620.99
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,842.88,603.74
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,807.95,582.09
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,773.0,560.25
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,729.91,533.1
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,685.53,504.0
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,412.62,307.57
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,160.16,116.18
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,300.33,224.29
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,411.75,306.94
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,398.08,295.95
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,370.17,272.81
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,312.77,227.35
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,257.2,182.57
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,202.11,137.87
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,152.45,98.17
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,103.55,62.28
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,63.7,36.43
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,30.96,18.98
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,18.31,2.21
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,10.48,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,18.73,4.43
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,36.35,24.05
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,66.97,40.41
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,109.56,69.27
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,106.75,74.24
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,82.37,60.89
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,110.42,82.87
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,139.16,105.03
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,119.36,88.99
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,98.74,72.4
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,169.91,127.2
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,246.01,184.45
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,246.17,183.89
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,248.57,185.11
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,307.83,228.6
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,365.07,269.71
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,356.74,262.22
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,347.45,254.22
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,481.09,350.84
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,612.53,442.32
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,515.33,371.49
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,405.85,291.82
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,693.0,502.21
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,961.67,681.4
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,970.12,684.89
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,975.26,688.01
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,974.1,687.25
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,969.62,684.51
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,866.11,614.29
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,752.92,532.4
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,737.55,524.51
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,719.63,514.4
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,794.87,570.8
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,846.01,607.5
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,807.13,582.3
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,769.31,558.15
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,725.98,530.35
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,681.39,500.84
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,631.85,466.17
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,582.17,430.74
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,528.65,392.63
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,475.96,354.08
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,419.37,311.02
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,362.8,267.01
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,305.9,222.33
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,253.0,179.99
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,198.82,136.81
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,150.6,98.9
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,102.89,63.95
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,65.09,39.13
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,33.28,20.83
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,17.53,0.45
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,9.53,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,2.31,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,4.62,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,7.87,0.71
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,11.11,3.45
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,15.29,6.93
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,19.47,10.37
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,21.8,12.24
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,24.13,14.09
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,24.14,14.03
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,24.16,13.97
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,48.39,33.43
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,72.68,52.71
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,55.89,39.16
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,39.12,25.68
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,56.88,39.64
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,74.67,53.45
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,137.63,102.49
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,201.34,151.19
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,179.99,134.54
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,158.55,117.95
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,179.12,133.61
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,199.8,149.19
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,246.87,184.49
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,294.22,219.46
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,358.28,266.3
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,415.65,307.47
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,396.23,293.05
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,376.6,278.8
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,395.43,292.54
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,413.93,305.85
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,483.11,356.44
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,558.14,409.82
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,599.72,440.18
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,643.77,471.72
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,610.31,448.61
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,570.53,421.58
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,460.81,342.89
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,352.66,263.71
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,386.96,291.06
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,409.85,308.85
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,462.8,350.07
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,483.21,364.76
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,426.97,320.74
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,371.97,277.05
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,313.52,229.9
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,258.62,184.69
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,202.65,138.75
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,152.14,97.83
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,101.01,59.94
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,60.43,33.78
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,27.89,16.97
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,15.75,0.0
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,9.53,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,14.86,1.09
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,29.41,18.57
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,63.51,35.14
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,109.93,66.31
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,158.1,103.85
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,213.49,149.35
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,242.99,180.04
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,254.08,193.15
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,236.35,180.88
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,205.15,156.42
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,228.33,173.63
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,251.81,190.72
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,330.22,249.61
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,418.66,314.5
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,461.01,344.15
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,504.45,374.3
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,568.28,420.41
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,641.96,472.63
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,603.47,442.28
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,566.31,413.03
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,604.09,439.85
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,642.16,466.51
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,644.74,467.83
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,646.22,468.59
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,618.88,448.76
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,581.5,422.1
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,706.83,512.21
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,813.06,586.5
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,630.83,458.23
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,450.73,327.63
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,704.6,518.78
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,915.97,666.66
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,794.01,581.78
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,672.68,492.81
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,637.51,469.26
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,602.03,444.89
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,654.23,487.41
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,685.0,513.47
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,635.89,478.27
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,586.18,442.26
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,532.11,402.66
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,478.82,362.65
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,423.25,319.37
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,368.76,275.89
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,311.12,229.55
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,255.33,183.94
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,200.27,138.79
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,150.06,98.05
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,100.82,61.3
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,60.62,34.89
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,28.33,17.04
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,14.14,0.0
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,8.58,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,17.14,1.16
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,31.82,20.49
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,65.87,39.41
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,109.84,69.76
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,117.77,83.59
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,103.79,78.67
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,136.8,104.36
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,172.08,131.56
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,290.28,221.27
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,436.6,331.83
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,445.62,338.17
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,435.38,328.98
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,536.69,404.89
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,653.63,489.58
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,701.71,521.77
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,747.36,551.81
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,788.98,578.53
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,828.8,603.8
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,864.15,624.66
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,897.19,643.83
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,863.8,618.89
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,814.78,580.77
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,898.27,639.65
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,976.85,688.85
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,919.75,649.59
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,851.42,599.63
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,795.74,560.88
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,745.42,525.04
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,759.86,535.46
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,772.19,544.0
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,858.45,607.16
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,923.22,650.73
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,784.68,558.18
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,647.97,461.47
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,732.79,526.69
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,790.89,569.35
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,747.35,540.91
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,702.21,511.59
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,578.34,423.61
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,469.48,344.52
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,451.21,333.55
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,429.79,318.84
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,409.4,303.1
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,377.55,276.8
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,318.16,229.69
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,262.3,184.41
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,204.76,137.9
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,152.98,96.54
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,101.49,58.84
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,58.31,31.28
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,25.6,14.67
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,13.37,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,8.1,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,15.71,0.0
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,31.12,19.75
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,64.09,36.7
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,109.32,66.64
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,156.37,102.75
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,212.51,148.01
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,266.88,192.88
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,326.69,241.57
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,383.39,287.01
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,442.62,332.89
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,498.29,374.85
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,555.13,416.26
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,608.05,453.34
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,660.52,488.89
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,708.09,519.89
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,754.39,548.0
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,796.21,572.59
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,836.02,595.46
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,870.01,614.23
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,895.03,627.15
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,921.09,642.5
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,944.14,655.96
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,959.19,663.17
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,979.43,673.65
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,978.6,672.72
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,983.1,675.36
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,982.92,675.79
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,979.37,674.31
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,969.42,669.05
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,956.15,661.89
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,937.67,651.57
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,915.96,639.29
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,888.02,623.08
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,862.96,608.65
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,825.11,585.89
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,785.27,561.67
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,741.46,535.64
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,696.12,507.73
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,645.22,473.2
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,594.14,437.66
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,492.41,364.44
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,405.47,300.77
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,395.82,293.37
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,369.66,271.35
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,310.93,224.86
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,256.1,180.61
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,197.33,133.75
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,147.4,94.54
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,98.08,58.61
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,58.57,33.29
