Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,27.63,15.94
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,14.27,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,8.1,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,14.93,0.0
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,29.63,18.37
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,62.61,34.26
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,109.67,65.2
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,158.51,102.91
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,214.95,148.81
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,270.28,194.56
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,330.89,243.85
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,388.31,290.29
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,448.0,337.03
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,504.65,380.12
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,561.4,421.94
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,614.68,459.83
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,667.5,496.25
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,715.45,527.44
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,758.69,554.18
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,799.84,579.81
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,838.81,603.65
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,873.46,623.42
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,905.47,641.28
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,930.96,656.16
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,953.26,669.04
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,966.57,675.34
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,976.02,679.36
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,917.72,641.03
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,831.46,579.48
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,921.46,642.83
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,984.45,681.1
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,973.84,673.82
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,959.86,665.2
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,941.57,654.46
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,920.01,641.76
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,892.14,624.74
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,861.44,605.95
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,829.29,586.58
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,789.73,562.28
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,746.05,536.21
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,700.72,508.6
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,650.76,474.8
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,599.89,439.54
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,545.07,401.34
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,490.06,361.71
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,431.8,317.71
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,374.98,273.44
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,315.39,226.24
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,259.32,180.78
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,201.7,134.21
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,149.76,92.82
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,98.11,55.39
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,55.38,28.72
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,25.68,14.24
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,17.87,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.53,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,14.95,0.0
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,29.72,18.36
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,62.62,34.75
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,110.23,66.21
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,158.53,103.52
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,214.57,149.14
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,270.24,195.08
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,331.9,245.18
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,389.67,291.92
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,449.76,338.89
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,507.99,382.97
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,566.82,425.96
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,620.19,463.72
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,673.05,499.92
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,718.86,529.13
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,765.64,557.9
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,807.35,584.23
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,846.83,608.88
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,881.43,629.2
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,913.34,647.67
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,939.17,662.16
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,961.76,674.61
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,980.42,684.62
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,995.71,692.59
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,1003.57,697.12
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,1007.81,699.58
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,1006.4,697.6
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,1001.36,693.53
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,991.21,687.53
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,977.47,679.43
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,958.29,668.04
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,935.74,654.61
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,907.1,637.05
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,875.43,617.58
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,837.25,594.14
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,796.97,569.18
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,753.56,542.83
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,708.32,514.88
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,659.94,482.72
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,608.16,446.48
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,552.93,407.56
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,497.8,367.43
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,438.51,322.38
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,379.79,276.42
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,318.88,228.43
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,261.32,181.78
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,202.04,133.58
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,149.0,91.17
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,96.66,53.22
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,54.45,27.42
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,22.55,11.62
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,14.3,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,14.57,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,29.05,17.72
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,61.49,32.94
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,110.26,64.47
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,160.3,103.36
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,218.02,150.74
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,275.42,198.92
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,339.91,252.29
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,398.56,300.49
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,459.33,348.85
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,517.44,393.8
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,576.57,438.08
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,629.16,476.08
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,682.04,513.0
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,730.55,544.3
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,777.55,574.06
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,820.1,599.96
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,860.28,623.87
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,895.47,644.37
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,927.81,662.81
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,953.84,678.41
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,976.51,691.88
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,991.11,698.8
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,1001.78,703.32
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,1010.09,707.92
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,1014.77,710.36
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,1013.82,707.95
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,1009.23,703.42
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,998.53,696.7
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,984.26,687.89
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,963.57,674.06
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,939.51,658.26
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,911.35,640.98
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,880.16,621.79
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,842.05,598.34
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,801.68,573.27
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,756.8,544.77
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,710.17,514.83
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,661.55,482.34
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,609.55,445.88
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,553.47,406.38
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,497.57,365.77
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,437.15,320.67
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,377.73,274.85
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,316.92,226.48
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,259.59,179.8
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,199.76,131.66
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,146.81,89.82
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,95.23,52.74
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,53.96,27.63
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,22.59,11.34
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,13.34,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,16.33,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,31.79,19.92
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,56.86,37.46
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,89.61,61.74
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,124.42,89.0
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,164.55,121.12
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,229.56,170.27
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,312.29,234.85
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,379.52,288.61
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,453.44,346.79
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,512.38,392.59
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,572.46,437.98
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,626.09,477.16
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,679.2,514.85
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,725.69,545.74
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,773.4,576.46
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,815.39,602.25
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,855.12,626.08
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,889.04,645.96
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,920.19,663.93
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,946.1,677.94
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,968.75,689.71
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,984.65,697.34
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,996.95,702.73
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,1005.15,707.04
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,1009.75,709.19
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,1008.27,706.16
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,1003.18,701.03
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,991.56,693.4
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,976.42,683.71
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,956.41,671.08
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,933.12,656.46
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,904.31,638.39
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,872.56,618.46
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,835.83,595.58
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,796.66,570.99
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,752.43,542.88
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,706.43,513.34
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,658.86,481.65
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,607.6,445.83
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,551.6,406.42
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,495.78,365.84
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,435.91,320.39
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,376.85,274.21
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,315.76,226.12
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,258.22,179.54
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,198.39,131.17
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,145.46,89.15
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,93.59,51.83
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,52.43,26.82
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,21.83,10.54
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,12.39,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,16.25,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,32.04,19.91
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,63.39,36.45
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,110.47,67.64
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,136.34,94.8
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,145.1,107.65
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,226.32,166.48
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,338.4,252.04
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,397.07,299.87
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,458.18,348.3
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,457.07,347.53
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,428.8,324.26
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,551.13,417.24
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,687.28,517.6
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,734.2,547.79
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,782.18,578.3
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,823.85,603.87
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,863.17,627.54
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,898.1,648.21
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,930.17,666.84
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,956.39,682.72
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,979.29,696.47
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,993.98,703.81
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,1004.9,708.86
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,1012.61,713.17
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,1016.69,715.32
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,1014.65,712.54
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,1009.0,707.65
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,997.78,700.86
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,983.03,691.97
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,962.43,678.28
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,938.54,662.6
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,909.15,644.78
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,876.83,625.02
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,837.35,600.44
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,800.3,577.29
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,754.79,549.22
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,707.65,519.63
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,595.02,438.26
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,489.8,360.92
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,390.94,289.59
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,300.28,222.89
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,351.34,261.48
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,368.76,271.14
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,308.16,223.27
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,251.8,177.81
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,191.2,129.42
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,140.95,90.23
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,91.58,54.57
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,52.99,30.03
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,25.46,12.72
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,10.48,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,15.04,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,29.39,17.59
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,54.03,35.91
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,83.67,58.44
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,116.31,83.62
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,153.58,112.91
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,203.75,151.96
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,260.47,196.36
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,288.7,219.67
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,308.23,235.13
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,371.24,282.75
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,436.56,331.32
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,503.76,380.94
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,583.63,438.63
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,668.58,500.63
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,758.52,563.72
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,800.8,589.98
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,841.13,614.82
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,876.51,636.05
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,909.56,655.55
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,881.73,635.08
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,836.84,599.17
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,918.42,657.84
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,985.11,699.49
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,992.93,703.86
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,997.31,706.52
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,996.8,706.18
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,992.81,703.77
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,982.35,697.34
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,968.48,688.86
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,948.81,675.65
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,925.85,660.39
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,897.54,642.76
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,866.38,623.25
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,834.71,603.34
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,795.09,578.0
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,749.93,549.88
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,703.21,520.26
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,651.09,483.94
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,598.51,446.28
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,542.54,405.96
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,486.68,364.49
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,341.29,254.93
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,224.45,167.08
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,250.63,183.98
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,250.92,176.61
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,192.34,129.14
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,139.59,87.41
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,89.26,51.18
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,50.05,26.9
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,21.91,9.7
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,9.53,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,16.2,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,32.0,19.61
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,62.19,37.33
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,106.21,66.93
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,144.07,98.91
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,179.47,129.8
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,219.6,163.87
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,258.29,195.81
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,317.42,241.94
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,387.82,296.03
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,429.64,327.39
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,464.14,352.46
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,523.22,395.28
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,580.42,435.84
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,671.25,502.62
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,768.36,570.26
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,810.58,597.22
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,845.63,619.39
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,880.42,640.2
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,912.63,659.11
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,938.85,673.71
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,961.91,686.21
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,975.89,693.15
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,986.13,697.81
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,993.9,701.87
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,998.23,703.84
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,997.14,701.38
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,992.59,696.9
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,981.61,689.63
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,967.24,680.38
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,947.62,668.23
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,924.76,654.11
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,854.13,608.56
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,774.55,552.08
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,725.4,518.93
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,676.35,485.36
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,696.75,504.32
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,697.73,509.28
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,646.55,473.81
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,595.18,437.71
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,538.88,397.78
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,483.25,357.18
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,418.22,308.08
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,357.09,260.76
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,301.47,217.03
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,248.54,174.26
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,188.7,126.53
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,138.01,86.86
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,88.12,51.3
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,49.52,27.27
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,23.11,9.98
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,8.58,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.88,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,28.12,16.42
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,61.67,33.95
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,108.76,65.32
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,159.99,105.0
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,218.27,152.36
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,275.12,199.67
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,338.14,251.42
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,396.99,299.12
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,458.34,347.18
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,517.59,392.28
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,577.9,436.72
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,632.51,475.45
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,686.58,512.56
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,733.3,542.45
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,781.37,572.42
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,823.66,597.5
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,863.65,620.63
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,898.27,640.21
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,930.08,657.79
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,956.6,672.85
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,979.81,685.76
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,994.78,692.54
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,1006.01,697.1
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,1014.05,701.25
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,1018.48,703.3
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,1016.28,700.0
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,1010.47,694.68
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,999.09,687.57
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,984.16,678.46
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,963.39,664.49
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,939.35,648.68
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,910.26,631.18
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,878.22,611.87
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,840.02,589.04
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,799.52,564.58
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,758.37,540.59
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,711.38,512.34
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,659.54,478.06
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,606.99,441.95
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,549.92,402.51
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,493.23,361.95
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,432.09,316.19
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,373.25,270.63
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,311.55,222.35
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,253.79,175.9
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,194.03,127.76
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,140.9,85.79
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,88.74,48.81
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,47.06,23.71
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,15.95,4.57
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,16.2,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,27.51,15.8
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,60.95,32.5
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,110.74,65.27
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,161.85,105.01
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,221.11,153.38
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,279.28,201.82
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,343.77,254.71
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,404.29,303.59
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,466.04,351.73
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,525.13,395.59
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,585.18,438.41
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,639.64,476.21
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,691.1,510.48
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,740.19,540.41
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,787.74,568.59
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,830.27,592.84
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,870.42,615.04
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,905.15,633.87
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,936.95,650.64
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,963.29,665.81
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,986.26,678.97
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,1004.65,687.98
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,1019.51,694.93
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,1026.8,699.53
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,1030.3,702.06
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,1028.5,700.68
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,1022.92,697.15
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,1011.59,691.19
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,996.56,683.12
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,975.97,670.77
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,951.88,656.31
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,922.62,639.58
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,890.25,620.82
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,849.13,596.37
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,806.18,570.51
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,760.96,543.96
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,713.96,515.72
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,664.28,483.23
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,610.97,446.4
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,553.64,406.38
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,496.54,365.1
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,435.2,318.72
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,375.64,272.18
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,312.96,222.8
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,254.83,175.68
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,194.16,126.6
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,140.32,83.99
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,86.96,46.18
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,45.05,21.5
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,14.24,2.77
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,15.25,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,26.17,14.68
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,61.65,32.5
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,110.87,65.09
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,162.14,105.22
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,221.42,153.89
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,279.64,202.28
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,343.58,254.35
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,404.13,303.12
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,465.95,351.12
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,524.85,394.67
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,584.75,437.2
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,639.48,475.15
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,691.14,509.51
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,739.87,539.32
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,787.02,567.46
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,829.53,592.81
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,869.64,616.33
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,904.34,636.19
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,936.1,654.09
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,962.4,669.9
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,985.33,683.71
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,999.61,690.86
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,1009.94,695.74
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,1017.94,700.78
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,1022.28,703.73
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,1020.96,701.91
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,1015.98,698.03
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,1004.36,691.69
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,989.17,683.29
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,969.02,671.89
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,945.5,658.44
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,915.94,640.83
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,883.4,621.32
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,844.66,598.04
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,803.58,573.03
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,758.74,545.01
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,715.14,517.51
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,661.96,482.23
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,608.02,444.87
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,550.72,404.75
