Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,493.78,363.5
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,431.91,317.34
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,372.46,271.33
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,309.97,221.48
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,251.47,173.75
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,191.01,125.03
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,137.81,83.16
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,85.29,46.07
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,44.42,21.82
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,14.83,2.2
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,85.5,16.0,1.35,25.5,24.0,15.25,0.0
2017,8,21,6,30,171.0,32.0,1.5,26.0,48.0,26.14,14.4
2017,8,21,6,45,279.0,46.0,1.7,26.5,92.5,59.71,32.49
2017,8,21,7,0,387.0,60.0,1.9,27.0,137.0,106.85,64.08
2017,8,21,7,15,455.5,69.5,1.85,27.5,189.5,157.11,102.98
2017,8,21,7,30,524.0,79.0,1.8,28.0,242.0,214.38,149.32
2017,8,21,7,45,578.5,84.5,1.8,28.5,297.0,271.29,196.28
2017,8,21,8,0,633.0,90.0,1.8,29.0,352.0,334.04,247.16
2017,8,21,8,15,387.0,156.0,1.8,29.5,323.5,326.65,245.87
2017,8,21,8,30,141.0,222.0,1.8,30.0,295.0,284.64,214.82
2017,8,21,8,45,185.5,244.5,1.8,31.0,351.0,339.95,255.39
2017,8,21,9,0,230.0,267.0,1.8,32.0,407.0,399.75,297.91
2017,8,21,9,15,258.5,286.5,1.8,32.5,456.0,455.57,336.92
2017,8,21,9,30,287.0,306.0,1.8,33.0,505.0,508.79,373.28
2017,8,21,9,45,551.5,212.0,1.8,33.5,624.0,637.31,465.75
2017,8,21,10,0,816.0,118.0,1.8,34.0,743.0,773.71,557.42
2017,8,21,10,15,826.0,120.0,1.8,34.0,779.5,811.42,579.59
2017,8,21,10,30,836.0,122.0,1.8,34.0,816.0,850.86,603.53
2017,8,21,10,45,842.5,124.0,1.8,34.5,845.0,884.76,622.46
2017,8,21,11,0,849.0,126.0,1.8,35.0,874.0,915.85,639.47
2017,8,21,11,15,854.5,127.5,1.8,35.5,895.5,942.51,653.63
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,966.0,665.8
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,981.82,673.91
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,994.09,680.01
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,1001.84,684.93
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,1006.04,687.87
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,1004.68,687.61
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,999.77,685.36
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,822.68,573.28
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,620.43,433.74
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,795.97,559.88
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,928.88,646.51
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,900.01,628.45
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,868.26,609.85
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,830.27,587.43
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,794.36,566.11
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,749.08,539.15
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,702.19,510.66
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,649.72,475.43
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,596.7,438.64
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,539.83,398.84
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,483.23,357.8
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,421.68,311.03
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,362.65,264.76
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,301.35,216.09
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,244.36,169.8
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,184.38,121.89
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,132.5,81.46
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,80.99,44.98
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,42.57,21.7
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,15.67,1.32
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,15.25,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,26.33,14.33
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,59.33,31.79
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,108.42,64.49
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,158.9,103.67
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,217.82,151.55
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,275.6,198.97
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,339.86,250.67
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,399.45,298.16
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,461.91,345.97
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,520.68,389.34
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,580.65,431.8
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,635.28,468.81
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,689.32,503.89
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,735.62,531.4
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,783.01,559.05
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,825.45,582.89
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,865.55,604.8
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,900.3,623.67
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,932.18,640.63
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,958.64,656.27
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,981.78,670.0
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,997.62,678.06
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,1009.78,684.07
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,1018.21,689.43
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,1022.96,692.77
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,1021.51,691.82
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,1016.35,688.79
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,1005.52,683.29
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,991.07,675.73
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,970.1,664.86
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,945.71,651.85
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,916.29,635.18
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,883.86,616.54
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,843.18,592.52
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,800.56,567.01
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,758.44,541.16
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,710.51,511.17
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,658.13,476.81
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,605.04,440.43
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,547.14,400.11
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,489.69,358.75
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,427.28,311.75
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,367.48,265.3
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,305.1,216.5
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,246.94,169.79
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,185.93,121.18
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,132.8,79.88
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,81.16,43.87
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,40.69,19.79
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,14.5,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,14.3,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,24.94,13.07
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,59.25,31.63
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,108.51,64.89
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,116.99,80.65
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,99.36,73.96
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,200.07,145.58
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,335.28,243.67
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,394.13,288.96
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,455.57,335.18
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,513.43,376.63
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,571.91,416.98
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,625.68,453.75
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,679.06,489.22
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,727.76,519.3
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,774.96,547.35
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,816.69,570.88
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,856.25,592.74
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,885.08,607.77
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,916.7,624.46
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,942.61,638.87
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,965.35,651.46
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,981.86,659.93
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,994.95,666.52
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,1002.06,671.98
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,1005.63,675.5
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,1003.15,675.56
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,997.14,673.64
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,985.15,668.23
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,969.74,660.79
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,900.77,620.47
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,818.84,565.99
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,688.47,480.98
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,565.07,397.6
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,528.13,374.31
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,491.58,350.37
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,370.44,266.92
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,257.02,186.08
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,234.19,170.24
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,211.68,154.21
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,276.01,203.57
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,321.94,238.07
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,270.58,200.38
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,222.87,165.11
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,186.83,137.83
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,152.26,111.19
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,116.56,83.56
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,85.06,59.12
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,57.26,37.85
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,32.95,19.03
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,16.44,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,5.72,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,11.12,2.63
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,23.2,12.94
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,35.29,23.1
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,49.74,35.02
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,64.14,46.68
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,117.28,88.43
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,173.89,132.23
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,244.71,186.0
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,326.91,247.71
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,371.42,280.21
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,416.91,312.85
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,470.45,350.74
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,526.48,389.53
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,523.91,384.96
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,507.5,370.87
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,462.46,337.62
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,403.98,294.51
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,646.3,471.04
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,883.98,630.76
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,909.58,644.67
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,932.52,658.84
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,949.62,668.51
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,963.74,676.4
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,971.26,681.21
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,975.58,684.2
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,972.69,682.82
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,966.6,679.61
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,954.28,672.6
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,938.92,663.77
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,870.99,618.79
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,804.53,573.07
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,527.8,384.27
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,249.87,181.71
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,448.69,330.98
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,628.29,458.85
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,557.21,408.86
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,484.04,357.78
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,377.84,280.87
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,274.87,204.56
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,304.1,228.41
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,320.51,241.65
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,215.04,161.8
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,116.58,86.44
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,98.68,72.92
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,80.85,59.12
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,63.59,45.47
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,46.44,31.64
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,31.58,19.45
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,16.69,7.06
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,8.34,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,8.1,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,15.77,5.93
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,33.32,21.04
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,50.82,35.77
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,71.24,52.66
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,91.84,69.37
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,126.2,96.34
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,165.3,126.93
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,216.3,166.49
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,275.89,212.34
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,322.15,247.32
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,370.83,283.63
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,397.13,302.09
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,421.9,319.07
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,435.72,327.61
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,440.4,329.41
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,448.48,334.47
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,455.3,338.58
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,523.37,388.23
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,584.85,432.53
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,567.65,418.98
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,538.61,397.3
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,545.73,401.56
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,552.33,405.38
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,533.54,391.56
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,514.14,377.38
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,562.99,413.55
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,621.54,456.04
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,552.74,407.19
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,494.83,365.69
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,469.61,347.76
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,444.42,329.72
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,491.29,366.4
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,543.53,406.54
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,532.61,399.64
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,519.95,391.58
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,393.14,297.66
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,261.53,197.83
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,322.56,246.44
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,376.35,288.45
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,334.11,256.89
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,292.99,225.9
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,261.97,201.86
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,230.11,176.58
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,192.88,146.95
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,156.63,117.53
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,120.95,88.27
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,87.51,60.97
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,56.98,37.2
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,30.68,16.94
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,14.56,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,6.67,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,12.98,3.73
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,26.93,15.95
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,40.87,27.78
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,57.54,41.78
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,74.33,55.69
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,57.19,41.55
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,39.95,27.26
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,32.97,21.44
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,26.01,15.65
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,97.94,73.83
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,171.08,131.81
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,160.55,123.0
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,149.83,114.12
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,167.04,127.49
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,184.51,141.01
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,158.94,120.57
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,133.22,100.04
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,142.69,107.21
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,152.28,114.43
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,196.87,149.12
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,241.88,183.9
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,201.16,152.22
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,160.5,120.5
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,145.69,108.87
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,130.85,97.21
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,149.54,111.89
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,168.21,126.53
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,149.41,111.85
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,130.69,97.21
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,128.71,95.72
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,126.74,94.26
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,106.31,78.53
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,85.98,62.74
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,121.18,90.75
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,156.44,118.78
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,96.88,71.84
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,38.18,25.05
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,40.49,27.01
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,42.8,28.97
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,58.17,41.51
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,73.56,54.14
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,92.29,69.53
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,111.01,84.98
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,93.58,71.06
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,76.24,57.02
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,60.37,43.97
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,44.59,30.8
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,30.18,18.64
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,15.76,6.26
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,7.87,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,5.72,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,11.12,2.19
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,22.73,12.54
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,34.36,22.46
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,48.34,34.22
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,62.3,45.8
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,47.86,33.88
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,33.43,21.91
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,81.5,61.11
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,130.0,100.04
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,146.04,112.52
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,162.3,125.1
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,161.69,124.22
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,161.03,123.33
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,163.84,125.27
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,166.73,127.3
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,141.0,106.74
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,115.22,86.15
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,153.06,115.75
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,191.35,145.33
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,219.46,166.98
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,247.74,188.66
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,240.77,183.16
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,233.73,177.68
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,231.43,175.85
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,229.04,173.97
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,176.4,133.1
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,124.11,92.2
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,152.28,114.42
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,180.42,136.52
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,137.28,102.86
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,94.56,69.3
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,81.78,59.45
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,69.1,49.58
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,107.99,80.63
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,147.09,111.77
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,129.09,97.71
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,111.25,83.74
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,74.1,54.21
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,37.21,24.57
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,35.33,23.2
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,33.46,21.82
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,23.68,13.87
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,13.91,5.86
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,11.59,3.96
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,9.26,2.04
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,7.41,0.49
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,5.55,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.7,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.85,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.95,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,10.96,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,21.18,8.46
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,42.16,27.67
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,66.45,47.45
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,94.19,70.52
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,123.91,95.34
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,112.45,87.0
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,95.08,73.0
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,114.4,88.55
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,133.82,103.99
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,189.96,148.84
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,253.11,198.63
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,328.29,258.31
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,414.87,326.16
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,348.5,272.22
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,276.55,213.69
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,280.06,216.01
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,283.41,218.16
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,317.32,243.61
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,360.98,276.16
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,298.29,227.86
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,244.9,186.51
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,254.38,193.73
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,263.81,200.88
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,521.41,400.92
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,773.48,588.24
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,643.25,488.49
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,512.5,387.81
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,595.13,452.03
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,664.52,505.59
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,762.08,581.82
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,850.77,650.11
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,867.3,667.04
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,859.33,661.67
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,818.15,632.66
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,779.93,605.81
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,581.69,455.33
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,390.07,302.96
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,510.21,402.29
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,581.07,460.24
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,523.16,413.93
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,465.8,367.39
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,405.88,317.82
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,347.75,268.44
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,286.05,215.47
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,228.91,165.66
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,170.37,115.61
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,119.03,73.24
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,68.31,36.82
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,30.18,13.14
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,13.82,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,11.91,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,22.28,7.64
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,57.97,29.98
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,107.08,64.13
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,158.8,105.9
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,219.16,157.06
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,276.99,207.64
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,339.56,261.56
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,399.41,312.33
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,462.09,363.94
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,520.63,411.0
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,579.92,457.31
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,634.09,499.46
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,687.73,540.22
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,736.76,574.14
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,780.11,603.49
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,822.1,632.51
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,861.82,659.7
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,896.41,681.89
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,928.11,701.89
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,953.32,718.5
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,975.24,732.85
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,985.22,737.49
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,1000.21,745.7
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,892.84,667.49
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,767.18,569.99
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,784.34,582.3
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,799.64,592.79
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,660.26,490.91
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,523.07,388.67
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,385.06,287.77
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,243.39,181.47
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,429.8,324.8
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,594.6,447.85
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,598.8,451.86
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,590.91,447.62
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,651.07,497.31
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,684.11,525.83
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,632.77,487.43
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,579.56,447.26
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,521.29,402.89
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,464.0,358.16
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,403.05,308.9
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,344.62,260.55
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,282.45,209.15
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,225.3,161.09
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,164.29,111.06
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,114.14,71.33
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,65.13,36.46
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,29.09,12.88
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,14.3,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,12.39,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,22.93,7.77
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,57.81,30.92
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,108.56,66.43
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,159.9,107.63
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,220.14,158.17
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,278.55,208.48
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,342.46,262.67
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,403.36,313.54
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,467.0,365.11
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,525.88,410.82
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,585.7,455.73
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,640.92,497.48
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,695.71,537.95
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,746.07,571.72
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,795.07,603.88
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,833.67,629.32
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,874.44,656.09
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,909.8,677.53
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,942.4,696.89
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,968.28,712.67
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,990.84,726.21
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,1008.94,735.67
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,1023.52,742.84
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,1030.96,746.56
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,1034.68,747.98
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,948.43,689.37
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,841.98,610.0
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,933.46,679.04
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,999.16,721.9
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,977.03,707.04
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,951.53,690.66
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,920.93,670.96
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,887.32,649.29
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,847.75,623.58
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,805.74,596.11
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,762.06,568.26
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,712.4,535.92
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,658.62,498.08
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,603.95,458.16
2017,8,30,16,15,770.5,95.0,3.05,29.5,523.0,544.42,414.07
