Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,16,30,748.0,91.0,2.8,29.0,471.0,485.4,369.04
2017,8,30,16,45,719.5,85.5,2.55,29.0,416.0,422.96,319.44
2017,8,30,17,0,691.0,80.0,2.3,29.0,361.0,361.83,269.51
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,297.25,216.9
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,237.24,166.74
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,175.34,115.34
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,120.99,71.64
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,67.36,34.29
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,27.94,10.45
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,11.44,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,21.7,6.38
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,58.15,30.83
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,109.53,67.29
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,161.55,109.14
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,222.4,160.1
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,280.7,209.7
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,343.69,261.89
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,404.5,311.61
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,468.07,361.8
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,526.72,405.84
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,585.99,448.62
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,640.79,487.66
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,695.9,525.71
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,744.85,557.52
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,792.21,587.1
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,834.83,613.91
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,875.26,638.98
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,910.2,659.26
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,942.29,677.54
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,877.55,632.43
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,784.96,564.55
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,901.71,647.22
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,1004.7,713.39
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,1011.67,715.5
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,1015.17,716.45
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,1013.15,713.22
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,1007.6,707.99
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,811.32,578.04
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,597.52,427.54
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,782.9,562.56
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,931.76,661.62
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,770.02,552.13
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,602.31,434.21
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,515.67,375.11
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,425.52,311.57
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,422.24,310.62
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,409.42,302.4
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,427.33,317.4
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,442.0,329.13
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,464.32,346.9
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,464.53,346.84
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,402.43,299.25
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,342.99,252.67
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,280.15,203.0
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,220.63,154.93
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,161.59,107.73
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,110.86,68.29
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,61.87,33.96
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,25.53,9.38
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,12.87,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,11.44,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,21.76,6.26
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,55.91,32.16
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,102.71,66.05
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,152.02,105.15
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,209.95,152.58
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,266.4,199.51
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,328.56,250.1
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,389.53,297.68
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,451.38,343.81
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,509.58,385.3
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,569.33,425.81
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,624.6,462.94
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,680.01,498.82
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,729.41,530.02
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,777.7,559.55
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,820.86,586.25
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,862.21,611.63
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,897.82,632.0
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,926.21,647.81
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,951.9,662.52
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,974.6,675.43
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,992.67,685.61
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,1007.47,693.95
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,1013.87,696.48
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,1016.8,697.13
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,1015.71,695.1
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,1011.09,691.15
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,998.01,683.75
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,981.57,674.53
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,960.27,663.35
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,935.74,650.22
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,903.72,632.39
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,869.07,612.8
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,828.48,589.19
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,788.74,565.81
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,740.52,536.72
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,691.17,505.39
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,636.75,469.15
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,582.05,431.58
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,522.47,389.52
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,464.22,347.03
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,401.96,299.77
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,342.43,253.09
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,276.74,201.53
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,219.05,154.96
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,159.96,107.47
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,109.23,67.86
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,60.42,33.49
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,24.1,7.86
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,12.39,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,11.44,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,21.17,5.2
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,56.29,31.92
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,103.88,66.21
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,153.4,105.54
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,211.75,153.48
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,268.28,200.34
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,333.07,252.61
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,392.52,300.02
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,455.1,348.18
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,513.03,390.66
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,572.19,432.39
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,626.53,469.83
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,680.87,506.0
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,729.82,537.68
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,777.47,567.15
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,820.01,592.96
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,857.1,614.92
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,890.9,633.9
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,922.0,650.99
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,947.67,665.95
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,970.34,679.1
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,984.06,685.43
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,994.24,689.77
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,1001.46,693.84
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,1005.27,696.01
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,1001.13,694.23
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,993.6,690.58
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,980.25,682.82
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,963.65,673.2
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,946.44,663.94
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,920.62,649.31
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,888.2,629.95
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,853.34,608.99
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,808.15,581.66
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,762.24,552.47
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,713.8,521.52
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,664.65,489.37
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,610.74,452.52
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,557.07,414.91
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,495.48,370.99
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,438.84,329.35
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,377.95,282.8
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,320.48,237.74
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,259.67,190.25
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,204.47,146.24
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,148.28,101.62
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,99.25,63.66
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,54.78,31.61
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,21.07,5.39
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,10.96,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,9.53,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,17.95,3.14
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,51.26,30.88
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,93.98,62.9
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,140.46,99.5
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,194.67,143.07
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,236.33,178.1
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,276.96,210.87
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,325.78,248.72
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,384.76,293.24
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,446.22,338.02
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,512.48,384.87
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,577.36,429.87
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,644.54,475.18
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,629.89,460.93
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,595.14,433.34
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,619.55,449.05
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,641.97,462.72
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,663.23,476.56
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,682.99,489.36
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,719.86,514.05
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,756.48,538.26
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,773.84,548.22
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,789.74,557.41
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,828.18,584.13
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,874.9,615.5
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,921.9,648.84
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,967.23,680.63
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,953.96,672.78
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,937.75,663.66
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,860.32,612.63
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,787.26,563.75
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,773.21,556.55
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,755.84,546.59
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,751.52,546.22
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,743.59,543.08
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,686.0,505.51
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,625.66,465.52
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,540.1,404.36
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,457.29,344.1
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,442.02,334.32
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,412.77,312.8
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,352.99,266.58
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,295.7,221.75
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,243.69,180.6
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,194.65,140.81
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,140.25,97.37
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,93.32,60.8
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,50.44,29.31
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,17.26,2.18
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,9.05,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,9.05,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,17.29,2.08
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,50.47,29.89
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,93.44,61.88
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,140.63,99.07
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,195.72,143.43
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,252.26,189.05
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,312.73,236.78
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,369.81,280.99
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,430.46,326.34
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,487.51,366.84
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,547.15,407.51
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,603.9,447.52
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,658.07,485.04
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,707.08,517.46
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,755.58,548.92
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,798.21,576.49
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,839.3,602.69
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,874.62,623.92
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,907.82,643.73
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,933.92,659.69
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,957.25,674.03
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,978.21,685.61
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,1003.24,699.72
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,1009.99,704.07
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,1013.21,706.58
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,1010.81,706.48
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,1004.83,704.29
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,991.89,696.69
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,975.55,687.13
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,953.78,674.85
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,928.78,660.54
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,896.76,641.23
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,862.11,620.18
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,819.9,594.48
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,778.68,569.14
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,730.32,538.08
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,680.86,504.7
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,627.49,467.89
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,573.62,429.73
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,513.54,386.37
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,454.77,342.62
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,392.9,295.18
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,333.62,248.2
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,270.47,197.61
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,210.96,148.96
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,151.81,100.96
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,101.07,61.17
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,52.67,27.43
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,17.9,0.3
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,9.53,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,10.48,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,20.01,2.03
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,54.48,29.69
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,102.37,63.84
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,152.99,103.98
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,212.88,153.11
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,272.44,202.38
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,336.06,253.81
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,395.89,301.49
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,458.78,349.76
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,517.36,393.13
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,577.09,435.68
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,632.04,472.62
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,686.83,507.82
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,734.24,536.01
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,781.69,562.35
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,711.44,509.06
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,603.09,429.57
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,768.98,542.13
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,928.5,636.57
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,914.65,625.73
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,884.48,603.95
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,946.16,644.98
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,998.99,675.02
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,901.21,615.32
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,785.43,540.15
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,900.5,622.16
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,997.43,684.92
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,983.6,676.59
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,966.45,667.75
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,942.27,655.43
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,915.17,641.18
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,882.89,622.84
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,851.76,605.08
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,807.87,579.41
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,762.85,552.45
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,695.56,508.1
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,630.95,464.69
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,568.97,422.19
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,511.97,382.01
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,455.92,342.01
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,403.13,303.28
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,344.66,258.9
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,289.32,215.78
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,230.49,169.76
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,180.08,129.48
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,127.33,87.86
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,82.67,53.58
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,43.07,24.89
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,15.76,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,8.1,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,5.72,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,11.54,0.0
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,42.3,25.47
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,80.07,55.06
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,126.94,92.97
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,179.22,135.95
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,200.92,155.78
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,221.97,174.13
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,237.9,187.41
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,244.22,192.0
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,377.3,297.64
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,527.65,414.13
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,580.57,453.88
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,634.44,493.93
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,686.26,531.25
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,738.97,568.56
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,783.54,599.73
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,824.71,628.13
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,863.8,654.03
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,901.44,678.58
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,927.96,695.96
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,951.89,711.54
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,984.47,731.76
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,1007.83,745.47
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,1014.83,749.07
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,1018.37,750.55
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,1018.42,748.72
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,1014.86,744.65
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,1001.33,735.25
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,984.4,723.79
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,964.31,710.34
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,940.71,694.67
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,908.37,673.44
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,873.34,650.42
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,835.53,625.43
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,794.87,598.37
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,745.73,566.14
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,697.13,532.69
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,644.48,494.49
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,590.4,454.35
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,528.57,407.59
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,467.94,360.46
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,406.01,310.4
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,345.44,260.02
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,279.37,205.65
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,218.84,154.74
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,157.19,103.56
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,103.49,60.6
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,51.61,24.76
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,15.42,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,8.1,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,9.05,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,19.84,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,58.99,30.22
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,112.69,69.27
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,167.65,114.78
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,231.84,169.86
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,293.44,223.33
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,359.67,278.97
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,422.26,330.48
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,487.42,382.11
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,547.37,427.98
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,607.87,472.59
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,664.89,513.77
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,721.37,553.06
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,771.55,585.59
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,819.84,616.35
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,863.25,643.93
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,898.21,665.56
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,932.22,685.5
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,963.1,703.21
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,988.65,718.79
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,1010.83,732.25
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,1027.05,740.52
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,1039.62,746.56
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,1045.94,750.25
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,1048.51,751.76
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,1044.78,749.95
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,1037.31,745.93
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,1023.63,737.64
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,1006.36,727.19
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,982.64,711.7
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,955.61,694.15
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,922.18,674.74
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,892.05,657.41
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,848.92,629.88
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,803.72,600.77
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,754.04,568.22
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,703.0,533.86
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,646.17,493.39
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,589.65,452.05
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,527.72,405.75
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,466.96,358.93
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,401.89,307.52
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,339.72,256.75
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,273.76,202.29
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,213.5,151.48
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,151.69,100.3
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,99.31,58.84
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,49.03,23.84
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,13.8,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,9.05,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,18.94,0.0
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,57.23,30.19
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,109.58,68.34
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,163.75,112.9
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,227.22,166.95
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,288.22,219.37
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,355.13,275.34
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,417.59,326.63
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,482.83,378.26
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,543.78,425.01
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,605.11,470.48
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,661.09,511.48
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,716.54,550.7
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,767.18,583.21
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,816.27,614.01
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,860.06,640.63
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,895.39,661.18
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,930.39,681.31
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,962.47,699.27
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,988.05,714.29
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,1010.23,727.16
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,1028.79,736.29
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,1043.8,743.22
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,1049.63,745.97
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,1051.64,746.54
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,1047.77,743.61
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,1040.09,738.49
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,1026.63,729.94
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,1009.49,719.24
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,985.38,704.84
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,957.9,688.39
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,924.9,668.37
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,888.98,646.41
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,846.99,620.3
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,807.49,595.66
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,757.33,564.6
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,705.72,532.01
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,648.81,492.0
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,591.72,450.73
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,529.77,405.11
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,468.38,358.37
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,402.36,305.99
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,339.61,254.63
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,273.44,200.45
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,213.03,149.84
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,149.97,98.2
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,97.17,56.95
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,44.52,22.23
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,17.85,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,8.58,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,17.06,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,53.0,29.3
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,102.14,65.8
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,153.24,107.38
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,213.48,157.81
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,275.15,209.8
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,341.72,264.7
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,402.62,314.8
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,466.64,365.85
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,527.02,411.96
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,589.22,457.91
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,645.29,498.31
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,701.25,537.47
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,751.07,570.88
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,801.86,603.62
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,845.0,631.58
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,885.98,657.87
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,922.26,679.82
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,955.95,699.92
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,982.28,716.53
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,996.7,725.48
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,1012.42,734.03
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,1024.58,740.34
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,1031.12,744.25
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,1033.98,745.99
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,1029.64,742.16
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,1021.64,736.17
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,1007.54,727.51
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,998.45,722.25
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,973.72,707.21
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,945.8,690.19
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,911.94,668.89
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,875.36,645.71
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,832.29,618.24
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,787.36,589.21
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,737.03,556.77
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,687.08,523.06
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,629.71,481.74
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,572.57,439.57
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,510.95,393.34
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,450.79,346.85
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,385.44,295.15
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,323.85,244.93
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,259.25,191.76
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,200.78,142.79
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,138.24,91.72
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,87.8,52.44
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,41.57,19.61
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,11.66,0.0
