Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,7.63,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,14.99,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,50.29,28.34
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,97.23,63.86
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,147.31,104.54
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,206.34,153.82
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,264.07,202.46
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,328.66,255.83
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,390.76,306.8
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,453.75,357.09
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,513.65,402.91
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,575.6,448.77
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,630.78,488.82
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,686.02,527.81
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,736.62,562.71
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,786.33,595.44
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,829.68,622.72
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,867.35,645.8
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,903.41,667.87
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,937.02,688.12
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,963.19,704.45
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,986.25,718.81
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,1003.1,729.51
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,1016.51,738.13
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,1023.37,742.29
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,1026.64,744.31
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,1023.68,741.32
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,1017.09,736.15
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,1003.51,728.05
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,986.47,717.83
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,964.39,704.37
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,938.99,688.75
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,905.16,667.23
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,868.69,643.89
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,825.71,616.17
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,783.62,588.81
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,733.1,555.78
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,681.6,520.27
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,625.97,480.1
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,570.04,438.69
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,507.68,391.74
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,446.99,344.71
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,382.94,293.19
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,322.07,242.91
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,257.17,189.57
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,196.84,139.29
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,136.76,90.51
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,86.67,51.64
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,40.19,18.42
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,10.55,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,8.1,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,16.72,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,52.9,28.28
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,102.43,64.86
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,153.96,106.79
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,217.08,159.86
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,276.54,210.56
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,341.45,264.54
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,402.38,314.8
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,466.51,366.11
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,525.44,411.17
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,585.3,455.41
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,641.13,497.0
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,696.88,537.61
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,746.37,571.48
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,794.4,602.77
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,834.8,629.36
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,876.1,656.4
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,675.66,509.63
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,420.81,314.76
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,716.06,539.02
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,990.6,728.39
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,1004.63,733.63
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,1015.06,738.57
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,1021.29,742.05
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,1023.96,743.37
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,1020.97,739.69
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,1014.37,733.87
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,999.29,724.17
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,980.82,712.43
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,957.99,698.25
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,931.97,682.03
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,897.99,660.25
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,861.46,636.73
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,817.35,607.94
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,768.98,575.8
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,718.84,541.02
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,667.9,505.07
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,612.89,465.77
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,557.59,425.3
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,496.23,379.52
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,436.7,333.86
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,373.89,284.5
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,311.67,234.26
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,247.73,182.32
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,190.3,134.91
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,131.98,87.82
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,83.08,49.95
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,37.8,16.79
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,8.58,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,8.1,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,17.35,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,55.03,28.44
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,109.22,68.09
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,164.08,112.87
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,228.83,167.47
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,290.73,220.27
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,358.44,276.5
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,421.65,327.7
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,487.82,379.25
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,548.92,425.09
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,610.92,469.86
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,666.59,509.55
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,722.86,548.5
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,773.38,580.93
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,822.27,611.75
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,865.67,639.39
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,906.7,665.22
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,940.94,685.04
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,972.15,702.77
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,998.12,718.05
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,1011.93,725.59
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,1025.67,732.27
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,1045.21,742.66
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,1041.02,739.19
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,1042.63,739.71
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,1038.51,735.24
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,1040.12,734.56
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,1024.9,724.41
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,1006.08,712.28
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,980.87,695.35
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,952.42,676.54
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,917.6,654.64
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,880.04,630.99
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,833.39,601.79
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,785.39,571.49
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,736.66,541.09
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,684.41,506.38
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,624.27,464.25
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,564.95,421.76
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,502.46,376.49
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,441.77,331.16
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,371.75,277.85
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,305.22,225.84
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,241.46,175.3
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,184.37,129.11
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,122.42,80.83
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,72.88,43.95
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,31.45,12.93
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.72,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,7.15,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,13.92,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,44.95,25.33
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,92.1,60.34
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,141.45,100.13
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,199.51,148.16
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,245.39,187.17
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,294.31,227.7
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,349.68,272.67
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,407.32,318.13
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,438.32,340.85
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,455.94,352.46
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,509.03,391.04
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,571.28,434.97
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,610.99,460.59
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,649.36,484.71
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,649.91,481.82
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,654.01,481.33
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,642.84,470.31
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,616.88,449.4
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,652.99,474.24
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,700.61,506.03
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,717.05,515.34
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,732.37,524.05
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,758.51,541.49
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,783.32,557.84
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,795.8,565.52
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,806.18,571.92
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,769.72,546.49
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,732.75,521.01
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,713.55,508.95
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,692.99,495.85
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,703.8,505.77
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,718.39,517.62
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,664.76,481.1
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,605.12,440.7
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,495.49,364.37
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,387.86,287.39
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,364.31,271.76
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,339.24,254.22
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,321.84,242.55
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,304.77,230.24
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,254.9,192.39
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,213.28,160.26
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,167.94,124.92
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,125.91,91.58
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,86.6,60.31
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,51.42,32.57
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,23.29,8.35
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,6.2,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,12.66,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,46.12,25.77
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,90.51,59.5
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,138.7,97.74
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,198.82,146.77
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,256.06,193.98
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,321.49,247.42
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,380.31,294.99
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,442.84,344.13
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,505.76,391.56
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,568.4,437.36
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,622.62,476.23
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,677.0,514.17
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,727.19,548.24
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,776.64,580.61
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,819.1,607.02
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,859.7,631.87
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,893.41,651.84
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,919.66,666.77
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,944.47,682.14
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,966.25,695.55
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,984.16,705.11
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,998.85,712.66
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,1003.76,715.52
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,1005.14,716.34
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,999.98,711.67
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,991.33,704.97
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,976.25,695.76
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,957.88,684.56
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,933.0,669.23
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,905.23,652.07
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,870.9,630.58
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,837.96,609.95
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,794.25,581.94
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,749.17,552.79
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,699.38,520.01
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,648.88,485.91
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,592.51,445.91
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,536.66,405.27
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,476.03,360.45
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,417.42,315.87
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,351.21,264.45
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,292.22,217.17
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,229.87,167.01
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,174.43,121.85
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,117.19,76.52
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,70.41,41.23
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,27.27,7.74
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,12.68,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,45.66,25.26
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,89.01,58.5
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,137.01,96.55
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,197.05,145.44
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,253.7,192.22
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,317.28,244.0
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,265.32,206.13
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,178.41,137.32
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,355.96,277.6
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,561.31,432.5
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,523.68,400.08
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,454.02,344.27
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,610.04,461.23
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,773.61,577.15
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,815.81,602.2
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,856.17,626.55
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,892.29,648.17
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,921.58,665.19
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,946.97,680.68
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,969.3,694.25
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,988.09,704.19
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,1003.64,712.14
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,1009.04,715.24
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,1010.86,716.31
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,1006.04,711.91
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,997.66,705.48
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,982.78,696.12
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,964.52,684.79
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,939.1,669.4
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,910.68,652.14
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,877.18,631.21
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,841.18,608.6
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,798.44,581.73
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,756.55,555.21
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,706.33,522.32
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,655.27,487.34
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,598.52,447.68
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,542.11,407.17
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,480.69,362.19
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,421.22,317.26
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,356.86,267.42
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,296.6,219.28
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,230.66,166.34
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,174.39,120.45
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,116.38,74.67
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,69.51,39.57
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,26.07,5.17
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,14.48,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,46.93,24.73
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,93.87,59.99
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,143.58,99.34
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,203.15,147.94
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,260.86,195.86
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,325.32,248.51
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,387.53,298.23
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,450.78,347.27
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,510.27,392.21
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,571.92,437.39
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,626.68,475.85
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,681.52,513.18
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,731.87,546.31
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,781.55,577.04
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,820.76,600.17
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,860.85,623.57
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,896.04,643.83
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,928.75,662.34
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,953.61,677.12
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,975.3,689.99
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,983.54,693.1
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,987.68,693.89
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,992.81,696.88
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,994.51,697.87
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,990.73,695.6
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,983.5,691.38
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,967.93,682.1
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,949.14,670.95
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,924.76,655.01
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,902.22,640.35
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,868.3,619.73
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,832.05,597.56
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,790.96,572.41
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,747.82,545.58
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,697.26,513.18
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,646.03,479.28
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,590.09,440.39
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,534.48,400.62
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,472.76,355.7
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,413.17,310.92
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,349.99,262.09
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,288.41,213.11
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,225.7,162.75
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,170.1,117.56
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,112.68,72.37
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,66.13,37.47
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,24.79,2.4
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,15.03,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,49.57,25.16
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,98.9,61.66
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,114.86,81.28
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,112.69,84.63
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,144.99,110.75
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,179.29,138.03
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,312.46,241.19
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,468.84,359.81
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,528.87,404.12
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,590.32,448.55
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,646.14,487.03
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,699.89,522.85
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,647.7,480.26
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,565.97,416.85
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,718.69,528.11
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,878.37,634.11
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,911.89,651.72
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,942.58,668.63
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,967.33,681.73
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,988.82,692.82
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,1004.74,700.53
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,1017.16,706.21
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,897.53,629.68
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,759.94,534.82
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,893.26,629.59
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,1007.34,701.63
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,992.0,690.74
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,973.2,679.24
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,947.72,663.0
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,919.18,644.97
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,884.37,625.61
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,846.98,604.43
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,804.35,578.86
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,759.84,551.7
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,709.21,519.98
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,659.36,486.8
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,602.59,448.0
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,546.0,408.05
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,483.73,363.03
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,423.36,317.8
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,358.94,268.1
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,298.35,219.67
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,233.2,167.08
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,173.45,118.27
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,114.17,71.54
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,66.55,35.98
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,23.65,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,14.11,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,48.2,23.8
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,97.26,60.04
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,124.4,86.99
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,141.37,104.89
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,181.63,137.43
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,224.85,171.57
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,265.76,203.39
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,307.29,234.75
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,384.37,292.42
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,464.32,350.81
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,508.04,381.38
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,551.45,411.27
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,578.0,427.43
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,601.54,441.23
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,633.25,460.5
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,663.12,478.11
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,711.98,509.79
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,772.14,547.75
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,802.7,566.05
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,831.91,583.58
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,746.83,524.27
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,655.97,461.16
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,758.76,532.09
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,859.53,597.88
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,831.34,578.68
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,791.82,553.79
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,879.02,615.36
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,945.02,657.93
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,919.98,642.39
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,892.05,626.12
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,861.96,609.7
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,825.1,588.82
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,775.9,559.09
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,726.46,527.79
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,620.75,456.42
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,521.73,387.59
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,475.85,356.09
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,430.49,323.75
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,421.21,317.94
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,395.25,298.29
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,333.55,250.13
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,275.55,203.68
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,213.62,154.01
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,159.08,109.88
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,103.76,66.6
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,58.74,32.68
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,21.97,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,11.21,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,43.66,22.23
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,87.86,56.08
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,138.41,96.14
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,197.35,144.44
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,254.44,191.89
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,318.97,244.76
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,218.88,169.92
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,74.48,54.51
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,216.21,167.32
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,363.46,280.11
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,512.49,395.15
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,674.82,516.44
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,725.16,550.1
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,774.98,582.25
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,746.7,558.4
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,697.43,518.59
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,757.76,559.81
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,809.78,594.17
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,801.98,586.08
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,780.05,569.09
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,784.89,570.4
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,787.64,570.17
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,905.77,655.83
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,1002.43,719.12
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,921.43,663.86
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,828.7,595.95
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,748.7,542.09
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,680.61,494.85
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,730.72,533.67
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,784.92,573.78
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,649.89,478.1
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,523.8,386.9
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,472.61,351.05
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,423.04,315.54
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,510.49,384.93
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,578.68,437.92
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,556.61,422.33
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,523.44,398.42
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,398.65,304.66
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,293.08,224.09
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,247.88,188.74
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,204.57,153.94
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,158.82,117.23
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,116.7,83.0
