Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,22.41,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,63.54,29.32
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,117.68,79.86
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,186.04,137.02
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,139.7,107.28
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,54.89,40.32
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,36.68,25.11
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,18.55,9.88
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,52.53,37.92
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,86.99,65.7
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,60.95,44.22
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,35.33,23.21
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,106.99,80.63
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,182.22,139.07
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,195.95,149.31
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,209.82,159.72
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,264.64,201.41
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,334.12,253.1
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,395.74,299.16
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,458.46,345.34
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,557.06,418.33
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,656.67,490.03
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,701.46,522.54
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,744.78,554.08
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,744.76,553.52
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,742.77,551.98
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,725.0,540.1
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,705.64,527.23
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,672.95,505.0
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,639.55,482.13
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,726.76,550.09
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,777.1,587.15
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,701.74,535.18
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,627.75,481.97
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,493.02,382.01
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,370.67,288.39
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,327.93,256.06
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,286.07,223.45
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,236.33,184.17
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,195.22,150.83
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,150.31,113.68
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,109.18,79.44
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,68.33,46.16
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,29.93,12.97
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,13.69,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,22.27,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,63.58,26.54
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,120.61,80.11
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,189.33,136.95
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,251.83,190.6
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,322.59,250.31
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,384.71,302.27
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,450.71,355.7
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,350.53,277.35
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,188.19,145.61
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,283.21,220.96
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,387.47,301.05
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,579.59,450.6
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,776.81,593.69
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,816.77,618.16
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,847.87,637.11
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,772.38,581.59
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,653.89,490.1
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,665.57,498.17
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,675.67,504.56
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,548.41,410.07
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,417.97,311.47
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,557.37,416.66
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,696.04,517.33
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,658.63,488.44
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,606.93,450.48
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,578.38,430.19
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,549.59,409.58
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,718.16,538.14
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,845.02,628.51
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,807.11,603.79
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,767.0,578.27
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,717.81,545.0
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,667.8,510.76
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,615.76,472.95
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,561.39,432.46
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,500.08,385.88
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,440.71,339.59
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,374.73,287.48
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,312.89,237.15
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,242.66,179.62
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,179.45,127.18
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,113.61,74.45
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,59.73,25.83
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,21.2,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.39,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.77,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,4.16,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,5.55,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,122.05,96.49
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,250.6,202.1
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,213.77,171.6
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,169.33,134.04
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,188.0,148.58
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,206.9,163.04
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,236.68,186.19
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,277.88,218.0
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,416.51,327.65
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,563.44,439.52
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,741.17,576.51
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,919.47,702.92
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,942.66,717.3
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,962.56,730.39
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,979.72,740.21
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,1001.98,753.6
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,1004.93,755.77
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,1004.01,755.57
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,996.63,749.64
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,985.42,741.27
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,969.12,730.73
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,949.17,717.81
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,922.8,700.84
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,893.0,681.47
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,857.01,656.88
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,818.24,630.28
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,774.78,600.21
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,728.89,568.17
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,675.06,530.44
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,623.95,492.04
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,564.04,445.19
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,504.15,397.08
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,435.35,341.41
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,369.42,286.02
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,297.02,224.07
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,230.84,165.82
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,154.1,100.95
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,90.08,35.03
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,30.64,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,29.95,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,88.29,31.0
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,151.76,101.47
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,227.53,167.23
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,294.38,226.65
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,367.92,289.85
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,433.57,344.4
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,502.09,398.56
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,560.85,443.03
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,622.98,487.86
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,678.99,529.26
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,734.06,567.5
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,782.68,599.53
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,829.23,629.67
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,870.35,655.13
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,908.66,678.49
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,940.38,697.3
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,968.68,713.84
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,990.95,725.35
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,1009.44,734.44
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,1019.94,739.11
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,1026.4,741.4
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,1027.95,740.99
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,1025.47,738.19
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,1016.21,730.51
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,1003.04,720.61
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,983.38,706.88
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,960.05,690.96
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,930.2,670.37
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,897.17,647.92
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,858.75,623.86
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,817.69,597.94
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,770.02,567.0
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,720.64,534.68
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,665.08,497.14
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,612.52,459.03
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,549.97,413.41
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,488.38,367.13
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,420.31,316.61
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,355.42,265.97
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,282.47,207.04
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,218.15,153.07
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,142.86,91.86
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,79.78,26.04
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,27.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,28.36,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,83.05,24.86
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,146.19,97.99
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,221.62,164.36
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,288.31,224.75
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,362.11,289.67
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,427.5,346.17
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,495.93,402.89
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,555.07,450.41
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,617.72,498.85
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,673.21,540.9
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,727.88,579.6
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,777.01,612.45
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,824.14,643.32
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,864.9,670.95
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,902.89,696.46
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,934.78,716.5
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,963.29,734.15
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,985.25,748.39
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,1003.48,760.18
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,1014.94,766.35
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,1022.38,769.96
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,1024.85,771.91
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,1023.31,771.32
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,1015.65,765.6
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,1004.03,757.33
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,985.7,745.41
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,963.63,731.04
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,936.33,713.44
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,905.57,693.4
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,868.32,669.77
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,828.24,643.87
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,782.85,612.58
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,735.24,579.33
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,680.6,541.3
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,624.96,499.71
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,562.88,450.48
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,504.08,402.24
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,435.02,345.21
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,368.92,288.6
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,294.16,223.42
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,226.47,163.09
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,149.23,97.09
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,84.51,21.99
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,28.89,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,29.24,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,85.85,20.59
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,151.27,101.19
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,229.03,169.64
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,296.8,231.23
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,371.46,297.17
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,437.97,353.97
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,507.41,410.3
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,566.56,456.05
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,629.09,501.85
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,685.81,542.05
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,741.6,578.55
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,791.33,609.89
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,839.03,639.18
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,879.91,664.56
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,917.93,687.79
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,950.22,707.5
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,979.07,724.91
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,1002.01,739.43
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,1021.11,751.59
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,1031.78,756.94
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,1038.29,759.8
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,1039.7,760.09
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,1037.03,757.94
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,1027.93,750.86
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,1014.84,741.43
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,995.52,728.64
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,972.47,713.59
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,942.9,693.48
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,909.99,671.31
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,870.61,647.01
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,828.55,620.73
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,776.38,586.05
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,728.06,553.75
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,670.77,514.53
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,612.93,472.48
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,548.86,423.76
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,485.92,374.53
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,416.35,319.95
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,351.85,267.21
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,277.21,205.34
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,210.53,148.62
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,133.72,85.65
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,69.2,10.93
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,23.62,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,23.91,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,69.41,10.83
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,133.65,89.98
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,210.19,156.8
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,277.22,217.12
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,352.38,283.12
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,417.02,339.0
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,486.81,396.81
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,550.01,447.25
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,614.36,496.65
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,671.27,540.31
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,727.58,581.49
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,772.62,612.08
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,820.64,644.38
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,861.34,671.37
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,899.4,696.24
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,931.5,716.96
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,960.36,735.36
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,982.91,748.52
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,1001.82,759.17
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,1016.0,766.91
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,1026.37,772.15
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,1027.34,772.37
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,1024.3,770.07
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,1014.53,762.08
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,1000.87,751.65
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,980.77,738.2
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,957.05,722.38
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,926.87,702.16
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,893.56,679.79
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,854.54,653.12
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,812.95,624.55
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,764.32,590.75
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,718.75,558.91
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,662.27,518.83
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,605.26,475.84
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,541.75,426.0
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,479.43,375.77
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,410.01,319.6
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,344.23,264.62
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,270.95,202.62
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,204.63,145.38
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,129.03,82.27
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,65.35,2.4
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,22.32,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,19.1,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,55.45,2.2
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,115.79,77.83
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,186.82,140.3
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,250.24,198.47
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,321.57,263.29
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,384.99,320.75
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,452.49,380.29
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,512.42,431.34
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,573.64,481.97
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,629.12,526.54
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,682.12,567.79
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,729.13,602.16
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,774.37,634.69
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,815.08,664.31
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,853.57,692.02
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,883.24,711.73
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,909.71,728.97
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,932.14,744.37
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,951.29,757.41
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,956.07,758.73
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,956.92,757.38
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,886.12,704.86
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,801.25,638.13
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,612.33,488.81
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,412.54,326.98
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,437.56,348.74
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,474.45,379.17
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,389.38,311.72
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,319.49,255.53
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,523.13,427.04
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,700.36,571.71
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,537.96,440.19
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,378.16,308.68
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,394.45,324.68
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,393.69,326.06
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,419.5,347.86
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,425.9,352.1
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,358.18,294.22
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,293.27,237.45
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,229.82,180.86
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,172.3,128.66
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,93.1,62.76
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,24.79,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,11.91,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,25.77,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,74.64,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,140.55,95.31
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,219.02,166.82
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,286.15,229.62
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,360.33,297.03
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,426.82,356.51
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,496.59,416.47
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,558.56,468.07
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,621.05,518.64
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,673.71,560.12
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,729.32,600.57
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,777.02,634.17
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,822.58,665.72
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,788.36,636.93
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,724.19,584.48
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,849.32,677.73
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,961.37,755.56
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,884.89,698.69
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,778.42,617.01
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,909.58,715.06
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,1019.61,790.1
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,1020.99,790.08
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,1018.42,788.38
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,1008.96,780.57
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,995.64,770.32
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,976.7,757.81
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,954.15,742.89
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,924.63,723.11
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,891.89,701.04
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,852.81,674.33
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,811.15,645.56
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,764.32,612.7
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,720.33,581.59
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,663.73,539.38
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,606.58,494.46
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,542.96,443.18
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,480.43,391.22
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,410.03,332.08
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,343.33,273.99
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,270.16,209.03
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,203.89,149.22
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,127.13,82.37
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,61.97,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,21.16,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,24.24,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,70.24,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,136.25,90.69
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,214.87,161.27
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,282.22,222.96
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,357.24,289.83
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,424.56,348.75
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,495.29,408.03
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,558.06,458.83
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,618.01,505.61
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,674.86,547.96
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,730.99,586.26
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,781.16,619.5
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,829.4,650.73
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,870.98,676.83
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,909.82,700.61
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,941.58,719.5
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,969.96,735.96
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,992.5,748.79
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,1011.27,759.16
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,1022.38,764.52
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,1029.47,767.4
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,1030.88,768.61
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,1028.24,767.35
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,1018.63,760.17
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,1005.07,750.57
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,985.8,738.39
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,962.84,723.85
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,932.96,705.0
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,899.8,683.88
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,860.67,658.21
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,818.89,630.51
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,769.5,597.33
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,718.65,562.62
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,666.65,526.47
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,609.39,483.71
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,545.87,433.92
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,483.4,383.4
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,413.28,326.7
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,346.76,270.62
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,271.64,205.88
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,206.42,148.17
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,128.36,80.78
