Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,61.81,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,7.63,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,121.5,8.5,1.9,7.5,14.0,22.14,0.0
2017,10,30,7,0,243.0,17.0,2.0,8.0,28.0,64.49,0.0
2017,10,30,7,15,386.0,28.0,2.2,8.5,73.0,130.94,86.01
2017,10,30,7,30,529.0,39.0,2.4,9.0,118.0,208.89,155.79
2017,10,30,7,45,604.5,46.0,2.6,10.0,171.0,273.85,215.23
2017,10,30,8,0,680.0,53.0,2.8,11.0,224.0,348.48,281.65
2017,10,30,8,15,726.5,58.0,2.7,12.0,277.5,414.7,339.15
2017,10,30,8,30,773.0,63.0,2.6,13.0,331.0,484.44,396.97
2017,10,30,8,45,803.0,67.0,2.55,14.5,381.5,546.68,445.73
2017,10,30,9,0,833.0,71.0,2.5,16.0,432.0,609.88,492.85
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,666.45,536.32
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,717.66,573.04
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,766.28,606.81
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,813.03,639.05
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,853.6,665.37
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,891.53,689.53
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,922.78,707.38
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,950.72,722.78
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,973.12,736.62
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,991.88,748.12
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,1002.66,753.12
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,1009.55,755.66
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,1010.41,755.18
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,1007.35,752.25
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,997.21,743.62
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,983.28,732.69
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,963.49,719.12
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,940.17,703.33
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,909.63,681.75
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,876.12,658.29
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,836.47,631.63
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,794.42,603.24
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,750.38,573.29
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,699.4,538.14
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,643.05,498.48
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,586.43,456.65
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,521.66,406.69
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,458.6,356.67
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,390.52,302.57
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,325.03,248.56
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,250.55,186.39
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,185.12,130.62
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,111.02,68.11
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,47.82,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,7.63,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,25.06,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,77.72,51.45
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,140.9,106.94
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,80.71,61.81
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,11.11,3.99
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,14.36,6.85
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,17.62,9.67
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,46.0,34.1
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,74.53,58.27
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,83.13,65.24
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,91.76,72.17
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,109.26,86.43
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,126.87,100.63
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,152.85,121.59
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,179.16,142.56
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,188.93,149.97
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,198.8,157.47
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,157.3,123.73
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,116.65,90.55
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,77.41,58.33
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,39.12,26.75
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,112.22,86.59
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,188.66,147.77
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,254.69,200.17
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,336.29,263.52
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,195.03,152.69
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,59.63,43.34
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,43.75,30.47
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,27.9,17.46
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,27.43,17.12
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,26.96,16.78
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,85.83,65.47
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,148.85,116.99
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,86.57,66.45
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,27.85,17.83
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,24.12,14.81
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,20.4,11.73
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,16.68,8.59
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,12.97,5.41
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,9.26,2.18
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,5.55,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,3.24,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.95,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,19.06,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,86.83,56.44
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,161.9,119.75
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,227.52,176.3
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,303.04,240.15
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,219.57,177.8
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,85.3,66.82
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,114.31,90.96
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,143.74,114.59
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,160.55,127.83
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,177.7,141.25
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,208.17,165.07
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,239.4,189.1
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,253.49,199.45
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,279.52,219.05
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,351.77,274.76
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,426.17,330.56
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,473.33,365.06
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,507.61,389.93
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,749.89,573.82
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,960.7,717.89
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,962.36,716.14
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,960.4,713.82
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,951.8,707.25
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,947.64,703.85
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,928.11,691.33
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,905.26,676.75
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,875.91,656.75
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,843.66,634.8
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,805.04,609.4
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,764.22,582.29
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,714.74,548.91
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,664.37,514.32
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,611.24,475.94
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,555.75,434.78
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,492.22,385.58
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,430.82,336.62
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,362.86,282.08
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,299.52,229.47
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,227.01,168.85
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,163.79,115.23
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,93.99,55.5
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,29.7,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,26.03,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,88.71,54.43
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,153.71,110.39
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,214.33,162.5
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,286.22,223.57
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,349.74,277.35
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,418.19,333.68
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,476.74,380.93
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,537.04,428.24
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,592.31,470.17
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,648.01,511.34
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,420.01,333.63
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,132.95,100.66
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,141.22,106.99
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,149.52,113.06
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,234.03,178.94
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,335.63,255.99
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,343.91,261.61
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,352.13,267.41
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,489.33,371.69
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,628.24,473.03
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,535.19,403.21
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,441.53,332.76
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,532.45,401.37
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,620.88,465.86
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,766.23,575.6
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,888.01,660.42
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,728.42,548.88
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,568.09,429.63
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,670.66,510.04
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,745.88,565.79
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,698.51,532.92
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,652.88,501.16
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,597.19,461.11
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,541.75,420.2
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,478.75,371.72
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,418.07,323.7
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,350.54,269.91
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,287.83,218.31
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,215.89,158.64
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,152.9,105.96
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,86.38,49.14
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,23.86,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,12.19,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,63.86,38.35
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,116.4,83.83
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,173.9,131.48
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,247.95,192.76
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,307.92,242.43
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,373.53,295.34
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,258.98,205.48
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,109.5,83.29
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,142.34,109.36
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,175.9,135.35
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,208.02,159.96
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,251.5,192.89
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,309.36,236.69
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,369.22,281.02
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,626.2,475.24
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,866.78,640.65
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,771.32,571.6
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,658.6,488.46
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,656.76,486.05
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,653.3,481.81
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,787.87,579.15
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,912.79,662.62
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,905.84,655.83
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,895.59,648.31
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,876.04,635.77
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,853.6,621.5
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,827.05,605.02
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,797.79,586.73
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,758.71,561.75
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,717.92,535.44
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,671.96,504.77
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,625.0,472.26
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,569.74,433.61
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,515.07,394.3
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,454.11,348.38
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,395.47,302.9
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,325.73,248.48
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,264.8,199.27
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,195.86,142.99
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,136.64,94.29
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,75.55,41.75
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,17.24,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,14.5,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,67.75,39.37
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,124.32,88.73
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,187.21,141.3
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,255.43,198.36
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,315.23,248.79
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,380.64,302.67
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,438.17,348.62
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,498.29,395.31
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,331.45,263.92
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,106.66,80.55
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,94.14,70.41
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,81.99,60.4
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,114.01,85.7
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,146.63,111.15
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,135.03,101.62
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,123.6,92.36
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,95.36,70.13
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,68.04,48.56
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,92.0,67.3
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,116.68,86.37
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,169.29,127.25
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,223.17,168.56
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,231.28,174.36
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,239.41,180.29
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,347.17,263.27
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,455.75,344.42
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,445.87,337.46
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,435.2,330.43
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,452.61,345.3
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,477.24,364.99
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,567.95,436.61
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,633.63,487.84
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,578.59,447.62
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,523.94,407.3
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,465.86,362.49
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,409.08,317.36
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,342.15,263.35
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,280.11,211.83
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,212.78,155.57
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,153.46,105.27
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,76.76,40.74
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.77,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,18.1,6.99
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,31.86,20.02
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,51.13,36.31
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,70.32,52.38
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,90.48,68.97
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,110.76,85.37
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,59.62,43.41
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,12.98,5.02
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,53.94,38.48
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,95.81,72.19
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,98.08,73.65
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,100.4,75.16
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,216.3,167.09
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,333.79,257.29
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,256.92,196.74
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,172.28,129.96
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,229.5,174.11
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,288.07,218.33
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,349.24,264.18
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,397.43,299.75
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,543.23,410.91
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,688.33,517.57
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,799.68,600.85
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,897.02,669.03
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,680.52,514.1
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,452.75,341.67
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,563.41,427.57
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,664.15,502.75
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,700.28,531.27
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,722.12,548.72
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,681.31,520.49
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,638.21,489.9
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,506.02,391.17
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,385.14,298.76
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,340.29,264.12
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,296.46,229.24
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,246.77,189.74
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,199.63,151.18
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,150.06,110.08
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,110.04,76.03
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,54.47,27.12
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,9.53,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,17.56,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,77.11,41.79
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,142.08,100.64
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,205.73,154.94
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,279.72,217.77
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,342.38,271.18
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,410.01,327.15
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,472.95,378.15
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,539.16,430.31
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,593.25,471.35
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,645.06,509.62
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,695.6,544.85
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,745.43,578.74
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,785.24,604.16
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,822.9,627.67
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,854.98,647.59
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,884.38,665.53
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,906.17,677.97
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,916.91,683.0
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,929.21,689.25
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,938.05,693.26
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,939.71,693.73
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,937.78,692.01
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,929.03,686.15
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,916.81,678.15
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,897.78,665.47
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,882.79,655.68
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,853.0,636.15
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,820.52,614.85
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,782.04,590.08
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,741.44,563.63
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,692.55,530.12
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,642.87,495.45
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,590.36,456.63
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,535.73,415.39
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,474.88,367.99
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,415.87,320.79
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,348.87,267.62
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,286.65,216.44
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,215.67,157.42
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,153.99,105.22
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,75.39,36.41
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.77,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,21.82,8.66
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,39.87,26.57
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,65.71,48.21
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,96.8,74.05
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,124.29,96.84
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,152.98,120.25
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,168.97,132.84
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,184.39,144.63
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,228.4,179.69
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,274.56,215.92
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,335.02,262.38
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,388.12,302.35
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,388.69,300.65
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,375.35,288.77
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,434.17,332.17
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,481.94,366.47
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,370.9,282.29
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,258.86,196.0
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,427.46,324.24
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,572.11,428.23
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,509.97,380.74
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,433.11,323.71
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,483.2,360.72
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,518.0,385.69
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,532.78,396.14
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,545.65,405.13
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,485.86,361.42
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,427.96,319.18
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,444.31,333.99
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,467.98,353.11
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,407.14,309.51
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,359.5,275.11
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,336.75,260.37
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,312.26,243.35
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,341.25,266.73
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,357.49,278.4
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,292.94,227.29
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,234.07,179.4
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,167.83,124.78
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,106.46,74.02
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,48.64,21.25
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.77,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,5.55,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,9.26,2.29
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,12.97,5.6
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,16.68,8.89
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,20.4,12.14
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,27.37,18.14
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,34.36,24.08
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,53.47,40.43
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,72.62,56.65
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,79.17,62.05
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,85.83,67.53
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,78.26,60.98
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,70.79,54.56
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,49.8,36.64
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,28.84,18.81
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,72.7,55.72
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,117.73,93.24
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,110.88,87.46
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,104.08,81.77
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,176.29,141.88
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,250.97,203.11
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,177.29,142.6
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,106.03,83.44
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,169.25,136.31
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,234.51,190.18
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,157.16,126.25
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,82.95,64.28
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,58.18,43.62
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,33.46,22.82
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,31.13,20.9
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,28.79,18.98
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,70.74,54.91
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,116.21,93.8
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,100.03,80.23
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,83.91,66.59
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,67.83,52.9
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,51.77,38.98
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,36.24,25.28
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,21.34,12.07
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,10.65,0.64
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
