Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,233.5,13.0,2.85,7.5,33.5,61.82,0.0
2017,11,19,7,30,467.0,26.0,3.0,8.0,67.0,165.34,109.22
2017,11,19,7,45,566.0,33.5,3.2,8.5,116.5,233.75,177.86
2017,11,19,8,0,665.0,41.0,3.4,9.0,166.0,312.61,249.79
2017,11,19,8,15,722.5,46.5,3.45,9.5,218.0,380.95,312.28
2017,11,19,8,30,780.0,52.0,3.5,10.0,270.0,453.98,376.58
2017,11,19,8,45,817.0,55.0,3.6,11.0,320.0,517.2,430.14
2017,11,19,9,0,854.0,58.0,3.7,12.0,370.0,578.2,479.92
2017,11,19,9,15,878.0,61.0,3.7,12.5,415.5,635.52,525.47
2017,11,19,9,30,902.0,64.0,3.7,13.0,461.0,692.48,568.49
2017,11,19,9,45,920.0,65.5,3.75,14.0,501.0,742.6,602.85
2017,11,19,10,0,938.0,67.0,3.8,15.0,541.0,791.16,635.31
2017,11,19,10,15,949.5,68.0,3.75,15.0,574.0,832.15,663.55
2017,11,19,10,30,961.0,69.0,3.7,15.0,607.0,870.55,689.67
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,903.38,710.25
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,932.97,728.37
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,955.29,742.7
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,973.96,754.56
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,898.47,699.56
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,812.08,636.94
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,803.66,631.02
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,787.68,619.02
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,790.94,620.43
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,786.6,616.44
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,868.24,675.18
2017,11,19,13,30,955.0,80.0,3.2,18.0,657.0,927.72,716.71
2017,11,19,13,45,946.0,79.0,3.15,18.0,631.5,898.53,696.36
2017,11,19,14,0,937.0,78.0,3.1,18.0,606.0,866.23,674.57
2017,11,19,14,15,924.5,76.5,3.0,17.5,573.5,827.66,649.18
2017,11,19,14,30,912.0,75.0,2.9,17.0,541.0,786.62,621.79
2017,11,19,14,45,894.5,72.5,2.85,17.0,501.0,738.57,588.1
2017,11,19,15,0,877.0,70.0,2.8,17.0,461.0,693.72,556.37
2017,11,19,15,15,852.0,67.0,2.6,16.5,416.0,636.99,513.88
2017,11,19,15,30,827.0,64.0,2.4,16.0,371.0,579.97,469.43
2017,11,19,15,45,789.5,60.0,2.25,16.0,321.5,514.98,416.74
2017,11,19,16,0,752.0,56.0,2.1,16.0,272.0,451.64,363.71
2017,11,19,16,15,694.5,50.5,1.8,15.0,221.0,379.76,303.09
2017,11,19,16,30,637.0,45.0,1.5,14.0,170.0,312.49,244.17
2017,11,19,16,45,537.5,37.0,1.25,13.5,121.0,233.57,174.92
2017,11,19,17,0,438.0,29.0,1.0,13.0,72.0,164.99,111.08
2017,11,19,17,15,219.0,14.5,1.0,12.5,36.0,70.98,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,155.5,14.5,0.85,7.5,28.0,46.51,0.0
2017,11,20,7,30,311.0,29.0,0.9,8.0,56.0,128.84,83.87
2017,11,20,7,45,406.0,41.0,1.0,8.5,100.5,191.24,145.12
2017,11,20,8,0,501.0,53.0,1.1,9.0,145.0,264.34,210.01
2017,11,20,8,15,564.5,60.5,1.0,9.5,193.5,328.73,266.73
2017,11,20,8,30,628.0,68.0,0.9,10.0,242.0,398.75,325.91
2017,11,20,8,45,662.0,75.5,0.85,11.0,288.5,458.04,373.79
2017,11,20,9,0,696.0,83.0,0.8,12.0,335.0,519.09,420.74
2017,11,20,9,15,725.5,87.5,1.1,12.5,378.5,575.19,465.7
2017,11,20,9,30,755.0,92.0,1.4,13.0,422.0,631.79,509.93
2017,11,20,9,45,774.0,95.5,1.75,14.0,460.0,676.73,543.63
2017,11,20,10,0,793.0,99.0,2.1,15.0,498.0,723.68,576.93
2017,11,20,10,15,808.0,102.0,2.2,15.5,530.5,765.53,605.35
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,805.44,632.09
2017,11,20,10,45,833.0,106.5,2.4,16.5,587.5,837.25,652.87
2017,11,20,11,0,843.0,108.0,2.5,17.0,612.0,866.36,671.72
2017,11,20,11,15,849.5,109.0,2.6,17.5,629.0,888.95,686.01
2017,11,20,11,30,856.0,110.0,2.7,18.0,646.0,908.39,698.19
2017,11,20,11,45,878.5,102.0,2.8,18.5,659.0,928.47,710.92
2017,11,20,12,0,901.0,94.0,2.9,19.0,672.0,937.44,716.08
2017,11,20,12,15,901.5,94.0,2.95,19.0,672.5,940.08,718.11
2017,11,20,12,30,902.0,94.0,3.0,19.0,673.0,939.09,717.86
2017,11,20,12,45,900.0,93.5,3.1,19.5,665.0,931.63,712.37
2017,11,20,13,0,898.0,93.0,3.2,20.0,657.0,920.59,704.59
2017,11,20,13,15,893.0,92.0,3.25,20.0,641.0,902.82,693.28
2017,11,20,13,30,888.0,91.0,3.3,20.0,625.0,881.73,679.76
2017,11,20,13,45,880.0,89.5,3.35,20.0,601.0,854.33,661.82
2017,11,20,14,0,872.0,88.0,3.4,20.0,577.0,830.46,646.41
2017,11,20,14,15,859.5,86.0,3.35,20.0,545.5,792.89,620.56
2017,11,20,14,30,847.0,84.0,3.3,20.0,514.0,753.04,592.98
2017,11,20,14,45,829.0,81.0,3.3,20.0,476.0,706.0,560.07
2017,11,20,15,0,811.0,78.0,3.3,20.0,438.0,657.6,525.59
2017,11,20,15,15,784.5,74.5,3.1,19.5,394.5,602.11,483.57
2017,11,20,15,30,758.0,71.0,2.9,19.0,351.0,546.61,440.38
2017,11,20,15,45,719.5,66.5,2.7,19.0,303.5,483.75,389.36
2017,11,20,16,0,681.0,62.0,2.5,19.0,256.0,425.06,340.11
2017,11,20,16,15,621.5,55.5,2.15,18.0,207.0,354.94,281.37
2017,11,20,16,30,562.0,49.0,1.8,17.0,158.0,289.93,224.98
2017,11,20,16,45,463.0,39.5,1.5,16.0,111.5,213.9,159.35
2017,11,20,17,0,364.0,30.0,1.2,15.0,65.0,148.7,99.49
2017,11,20,17,15,182.0,15.0,1.2,14.5,32.5,63.29,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,13.5,1.7,10.5,13.5,12.87,0.0
2017,11,21,7,30,0.0,27.0,2.0,11.0,27.0,26.29,13.94
2017,11,21,7,45,19.0,47.0,2.3,11.5,50.5,55.8,40.66
2017,11,21,8,0,38.0,67.0,2.6,12.0,74.0,85.02,66.19
2017,11,21,8,15,49.5,88.0,2.7,12.5,100.0,114.11,91.58
2017,11,21,8,30,61.0,109.0,2.8,13.0,126.0,144.29,117.56
2017,11,21,8,45,71.0,128.5,2.9,14.0,151.5,172.98,141.55
2017,11,21,9,0,81.0,148.0,3.0,15.0,177.0,202.63,165.78
2017,11,21,9,15,239.0,153.5,3.2,15.5,254.0,327.88,270.15
2017,11,21,9,30,397.0,159.0,3.4,16.0,331.0,460.52,377.28
2017,11,21,9,45,309.0,190.0,3.65,17.0,331.5,438.76,356.83
2017,11,21,10,0,221.0,221.0,3.9,18.0,332.0,408.77,330.09
2017,11,21,10,15,298.5,223.0,3.9,18.5,382.5,489.77,393.66
2017,11,21,10,30,376.0,225.0,3.9,19.0,433.0,563.56,450.09
2017,11,21,10,45,397.5,231.0,3.9,19.5,459.5,598.18,474.88
2017,11,21,11,0,419.0,237.0,3.9,20.0,486.0,644.93,508.23
2017,11,21,11,15,380.5,254.5,3.8,20.0,485.5,626.67,492.91
2017,11,21,11,30,342.0,272.0,3.7,20.0,485.0,618.21,484.92
2017,11,21,11,45,373.5,268.0,3.6,20.5,504.0,645.61,504.54
2017,11,21,12,0,405.0,264.0,3.5,21.0,523.0,672.05,523.05
2017,11,21,12,15,395.0,267.0,3.3,21.0,519.5,667.45,518.5
2017,11,21,12,30,385.0,270.0,3.1,21.0,516.0,661.22,513.0
2017,11,21,12,45,420.0,257.0,2.95,21.5,522.5,675.6,523.04
2017,11,21,13,0,455.0,244.0,2.8,22.0,529.0,701.23,540.56
2017,11,21,13,15,657.0,171.5,2.6,22.0,571.5,796.75,611.87
2017,11,21,13,30,859.0,99.0,2.4,22.0,614.0,872.27,662.67
2017,11,21,13,45,642.0,157.5,2.2,22.0,534.0,741.86,570.53
2017,11,21,14,0,425.0,216.0,2.0,22.0,454.0,607.86,470.49
2017,11,21,14,15,617.5,154.0,1.75,22.0,478.5,682.1,528.19
2017,11,21,14,30,810.0,92.0,1.5,22.0,503.0,733.74,564.13
2017,11,21,14,45,785.0,90.5,1.25,22.0,464.5,684.71,527.96
2017,11,21,15,0,760.0,89.0,1.0,22.0,426.0,634.88,491.12
2017,11,21,15,15,731.5,85.0,0.9,21.5,382.5,582.49,453.16
2017,11,21,15,30,703.0,81.0,0.8,21.0,339.0,527.59,412.31
2017,11,21,15,45,661.0,75.5,0.7,21.0,292.5,464.26,363.17
2017,11,21,16,0,619.0,70.0,0.6,21.0,246.0,403.34,314.4
2017,11,21,16,15,556.0,62.5,0.7,20.0,198.0,333.66,259.4
2017,11,21,16,30,493.0,55.0,0.8,19.0,150.0,269.47,206.29
2017,11,21,16,45,392.0,44.0,0.95,18.5,105.0,194.86,143.66
2017,11,21,17,0,291.0,33.0,1.1,18.0,60.0,131.28,86.73
2017,11,21,17,15,145.5,16.5,1.3,17.5,30.0,56.73,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.0,13.0,5.05,8.0,26.0,45.35,0.0
2017,11,22,7,30,318.0,26.0,5.2,8.0,52.0,125.75,77.58
2017,11,22,7,45,432.5,36.0,5.4,8.5,98.0,193.19,146.6
2017,11,22,8,0,547.0,46.0,5.6,9.0,144.0,272.45,218.44
2017,11,22,8,15,612.0,52.5,5.7,9.5,193.5,338.28,279.22
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,407.61,341.61
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,471.89,398.16
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,538.85,455.21
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,596.81,502.85
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,655.06,549.21
2017,11,22,9,45,852.5,75.5,5.7,12.5,471.5,706.59,587.48
2017,11,22,10,0,876.0,77.0,5.6,13.0,512.0,757.15,623.74
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.0,794.45,649.18
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,835.14,676.83
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,870.37,699.97
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,902.85,720.81
2017,11,22,11,15,939.5,83.0,5.1,15.5,652.5,926.82,735.24
2017,11,22,11,30,946.0,84.0,5.0,16.0,671.0,947.38,747.17
2017,11,22,11,45,952.0,83.5,4.9,16.5,681.0,962.14,754.94
2017,11,22,12,0,958.0,83.0,4.8,17.0,691.0,973.22,760.17
2017,11,22,12,15,959.0,83.0,4.7,17.0,692.0,976.58,761.53
2017,11,22,12,30,960.0,83.0,4.6,17.0,693.0,976.09,760.37
2017,11,22,12,45,960.0,82.0,4.6,17.5,686.0,969.65,754.61
2017,11,22,13,0,960.0,81.0,4.6,18.0,679.0,959.38,746.37
2017,11,22,13,15,955.0,80.0,4.6,18.0,662.0,940.94,733.99
2017,11,22,13,30,950.0,79.0,4.6,18.0,645.0,918.95,719.23
2017,11,22,13,45,943.5,77.0,4.6,18.0,621.0,891.07,700.32
2017,11,22,14,0,937.0,75.0,4.6,18.0,597.0,859.97,679.11
2017,11,22,14,15,924.5,73.5,4.6,18.0,564.5,821.72,652.6
2017,11,22,14,30,912.0,72.0,4.6,18.0,532.0,781.0,624.1
2017,11,22,14,45,892.5,70.0,4.6,18.0,492.5,732.44,589.42
2017,11,22,15,0,873.0,68.0,4.6,18.0,453.0,682.46,553.21
2017,11,22,15,15,846.5,65.5,4.45,17.5,408.0,630.67,513.76
2017,11,22,15,30,820.0,63.0,4.3,17.0,363.0,573.91,468.75
2017,11,22,15,45,783.0,58.5,4.15,17.0,314.0,509.26,415.39
2017,11,22,16,0,746.0,54.0,4.0,17.0,265.0,446.24,361.82
2017,11,22,16,15,687.0,49.0,3.45,16.0,214.5,374.85,300.66
2017,11,22,16,30,628.0,44.0,2.9,15.0,164.0,308.18,241.52
2017,11,22,16,45,526.5,35.5,2.4,14.0,115.5,228.78,171.62
2017,11,22,17,0,425.0,27.0,1.9,13.0,67.0,160.1,106.63
2017,11,22,17,15,212.5,13.5,1.85,12.0,33.5,68.4,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,193.5,12.0,1.3,4.0,27.0,51.27,0.0
2017,11,23,7,30,387.0,24.0,1.6,5.0,54.0,137.81,82.29
2017,11,23,7,45,495.5,32.5,1.9,6.0,100.5,206.21,155.9
2017,11,23,8,0,604.0,41.0,2.2,7.0,147.0,284.95,227.28
2017,11,23,8,15,665.5,46.5,2.05,7.5,197.0,351.26,287.72
2017,11,23,8,30,727.0,52.0,1.9,8.0,247.0,422.73,350.21
2017,11,23,8,45,760.5,57.5,1.75,9.0,294.5,483.99,401.23
2017,11,23,9,0,794.0,63.0,1.6,10.0,342.0,546.71,450.74
2017,11,23,9,15,820.5,66.0,1.45,10.5,386.5,603.16,493.83
2017,11,23,9,30,847.0,69.0,1.3,11.0,431.0,659.6,534.86
2017,11,23,9,45,865.0,71.5,1.2,12.0,470.0,709.04,566.74
2017,11,23,10,0,883.0,74.0,1.1,13.0,509.0,751.6,592.3
2017,11,23,10,15,895.5,75.5,1.05,13.5,541.5,792.1,617.39
2017,11,23,10,30,908.0,77.0,1.0,14.0,574.0,830.3,640.35
2017,11,23,10,45,916.0,78.5,1.0,15.0,599.0,862.2,658.2
2017,11,23,11,0,924.0,80.0,1.0,16.0,624.0,891.11,673.85
2017,11,23,11,15,929.0,81.0,1.0,16.5,641.0,913.64,686.42
2017,11,23,11,30,934.0,82.0,1.0,17.0,658.0,932.75,696.8
2017,11,23,11,45,939.0,81.0,1.05,17.5,667.0,945.93,704.31
2017,11,23,12,0,944.0,80.0,1.1,18.0,676.0,955.47,709.64
2017,11,23,12,15,943.5,80.0,1.1,18.5,676.5,957.49,709.38
2017,11,23,12,30,943.0,80.0,1.1,19.0,677.0,955.74,706.93
2017,11,23,12,45,940.5,79.5,1.1,19.5,668.5,947.81,700.71
2017,11,23,13,0,938.0,79.0,1.1,20.0,660.0,936.19,692.33
2017,11,23,13,15,932.0,78.0,1.1,20.0,643.5,917.26,680.68
2017,11,23,13,30,926.0,77.0,1.1,20.0,627.0,894.89,666.94
2017,11,23,13,45,917.5,75.5,1.1,20.5,602.5,866.53,648.05
2017,11,23,14,0,909.0,74.0,1.1,21.0,578.0,835.16,627.22
2017,11,23,14,15,896.5,72.5,1.0,21.0,546.5,797.81,602.1
2017,11,23,14,30,884.0,71.0,0.9,21.0,515.0,758.1,575.31
2017,11,23,14,45,865.5,69.0,0.8,21.0,476.5,711.35,543.46
2017,11,23,15,0,847.0,67.0,0.7,21.0,438.0,667.99,513.71
2017,11,23,15,15,821.5,64.0,0.5,20.5,394.5,612.66,473.1
2017,11,23,15,30,796.0,61.0,0.3,20.0,351.0,557.14,431.03
2017,11,23,15,45,759.0,57.0,0.2,20.0,303.5,494.32,382.76
2017,11,23,16,0,722.0,53.0,0.1,20.0,256.0,433.18,334.24
2017,11,23,16,15,664.0,48.0,0.3,19.0,207.0,363.58,280.49
2017,11,23,16,30,606.0,43.0,0.5,18.0,158.0,298.66,227.32
2017,11,23,16,45,506.5,35.0,0.7,17.5,111.0,221.73,162.5
2017,11,23,17,0,407.0,27.0,0.9,17.0,64.0,158.32,103.24
2017,11,23,17,15,203.5,13.5,0.95,16.0,32.0,66.42,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,184.0,11.5,1.45,8.0,25.0,48.55,0.0
2017,11,24,7,30,368.0,23.0,1.7,9.0,50.0,130.72,73.33
2017,11,24,7,45,477.0,31.0,2.0,10.0,95.0,197.93,146.88
2017,11,24,8,0,586.0,39.0,2.3,11.0,140.0,275.0,215.92
2017,11,24,8,15,648.0,44.5,2.3,11.5,189.0,340.3,274.99
2017,11,24,8,30,710.0,50.0,2.3,12.0,238.0,410.9,336.56
2017,11,24,8,45,749.0,54.0,2.35,13.0,286.0,472.37,388.2
2017,11,24,9,0,788.0,58.0,2.4,14.0,334.0,535.83,439.27
2017,11,24,9,15,814.5,61.0,2.65,15.0,377.5,591.88,483.38
2017,11,24,9,30,841.0,64.0,2.9,16.0,421.0,643.31,522.71
2017,11,24,9,45,859.0,66.0,3.2,17.0,460.0,691.43,556.67
2017,11,24,10,0,877.0,68.0,3.5,18.0,499.0,738.23,589.0
2017,11,24,10,15,890.0,70.0,3.6,18.5,531.0,779.53,617.08
2017,11,24,10,30,903.0,72.0,3.7,19.0,563.0,818.57,643.24
2017,11,24,10,45,911.0,73.5,3.8,20.0,588.0,850.37,662.71
2017,11,24,11,0,919.0,75.0,3.9,21.0,613.0,879.2,679.95
2017,11,24,11,15,924.0,75.5,3.9,21.5,630.0,901.08,693.02
2017,11,24,11,30,929.0,76.0,3.9,22.0,647.0,919.56,703.78
2017,11,24,11,45,927.5,78.5,3.95,22.5,655.0,931.12,710.11
2017,11,24,12,0,926.0,81.0,4.0,23.0,663.0,938.97,714.06
2017,11,24,12,15,925.5,81.0,4.0,23.0,663.5,941.02,715.3
2017,11,24,12,30,925.0,81.0,4.0,23.0,664.0,939.36,714.2
2017,11,24,12,45,920.5,81.0,4.05,23.5,655.5,930.42,707.17
2017,11,24,13,0,916.0,81.0,4.1,24.0,647.0,917.89,697.88
2017,11,24,13,15,910.5,80.5,4.1,24.0,631.0,900.38,686.39
2017,11,24,13,30,905.0,80.0,4.1,24.0,615.0,879.52,672.69
2017,11,24,13,45,894.5,79.0,4.1,24.0,590.5,850.63,653.42
2017,11,24,14,0,884.0,78.0,4.1,24.0,566.0,818.9,632.16
2017,11,24,14,15,871.0,76.5,4.05,24.0,535.0,781.98,606.89
2017,11,24,14,30,858.0,75.0,4.0,24.0,504.0,742.8,579.86
2017,11,24,14,45,828.0,75.5,4.0,24.0,464.5,697.03,547.91
2017,11,24,15,0,798.0,76.0,4.0,24.0,425.0,645.07,510.76
2017,11,24,15,15,771.0,72.5,3.7,23.5,382.0,590.22,469.25
2017,11,24,15,30,744.0,69.0,3.4,23.0,339.0,535.43,426.68
2017,11,24,15,45,706.0,64.5,3.15,22.5,292.5,473.89,377.72
2017,11,24,16,0,668.0,60.0,2.9,22.0,246.0,416.47,330.37
2017,11,24,16,15,607.5,53.5,2.6,20.5,198.0,346.9,273.07
2017,11,24,16,30,547.0,47.0,2.3,19.0,150.0,282.53,218.0
2017,11,24,16,45,447.5,37.5,2.0,18.0,105.0,207.36,153.3
2017,11,24,17,0,348.0,28.0,1.7,17.0,60.0,143.1,93.41
2017,11,24,17,15,174.0,14.0,1.75,16.5,30.0,60.44,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,13.0,1.2,9.0,21.0,35.3,0.0
2017,11,25,7,30,226.0,26.0,1.3,10.0,42.0,98.22,51.92
2017,11,25,7,45,338.0,38.5,1.4,11.0,84.5,163.65,121.13
2017,11,25,8,0,450.0,51.0,1.5,12.0,127.0,238.74,186.73
2017,11,25,8,15,519.0,59.5,1.45,12.5,174.5,303.15,243.49
2017,11,25,8,30,588.0,68.0,1.4,13.0,222.0,373.86,303.76
2017,11,25,8,45,637.5,73.5,1.4,14.0,269.5,436.71,355.37
2017,11,25,9,0,687.0,79.0,1.4,15.0,317.0,502.83,407.4
2017,11,25,9,15,718.0,83.5,1.65,16.0,360.5,559.09,451.22
2017,11,25,9,30,749.0,88.0,1.9,17.0,404.0,616.03,494.27
2017,11,25,9,45,619.5,126.5,2.2,18.0,404.0,598.88,478.89
2017,11,25,10,0,490.0,165.0,2.5,19.0,404.0,565.12,450.71
2017,11,25,10,15,659.0,131.5,2.55,19.5,475.0,680.24,538.47
2017,11,25,10,30,828.0,98.0,2.6,20.0,546.0,793.84,617.96
2017,11,25,10,45,838.5,100.0,2.65,21.0,571.0,826.77,637.15
2017,11,25,11,0,849.0,102.0,2.7,22.0,596.0,857.07,654.96
2017,11,25,11,15,855.5,103.0,2.7,22.5,613.5,879.89,668.41
2017,11,25,11,30,862.0,104.0,2.7,23.0,631.0,899.57,679.76
2017,11,25,11,45,888.0,95.0,2.75,23.5,644.5,913.96,687.98
2017,11,25,12,0,914.0,86.0,2.8,24.0,658.0,932.75,699.31
2017,11,25,12,15,913.5,86.0,2.75,24.5,658.5,934.83,698.66
2017,11,25,12,30,913.0,86.0,2.7,25.0,659.0,933.27,695.87
2017,11,25,12,45,909.5,86.0,2.7,25.5,651.0,925.38,689.46
2017,11,25,13,0,906.0,86.0,2.7,26.0,643.0,913.92,680.9
2017,11,25,13,15,900.0,85.0,2.65,26.0,627.0,895.61,668.85
2017,11,25,13,30,894.0,84.0,2.6,26.0,611.0,873.99,654.72
2017,11,25,13,45,883.0,83.0,2.55,26.5,586.5,845.02,634.43
2017,11,25,14,0,872.0,82.0,2.5,27.0,562.0,813.27,612.36
2017,11,25,14,15,858.5,80.5,2.45,27.0,531.0,782.44,592.12
2017,11,25,14,30,845.0,79.0,2.4,27.0,500.0,743.01,565.78
2017,11,25,14,45,824.5,77.0,2.35,27.0,462.0,695.98,533.86
2017,11,25,15,0,804.0,75.0,2.3,27.0,424.0,647.76,500.55
2017,11,25,15,15,777.0,71.5,2.0,26.5,381.5,592.77,459.77
2017,11,25,15,30,750.0,68.0,1.7,26.0,339.0,537.82,417.96
2017,11,25,15,45,709.0,64.0,1.45,25.5,292.0,475.02,369.27
2017,11,25,16,0,668.0,60.0,1.2,25.0,245.0,416.62,322.35
2017,11,25,16,15,607.0,53.5,1.2,23.5,197.0,346.89,267.26
2017,11,25,16,30,546.0,47.0,1.2,22.0,149.0,282.4,213.93
2017,11,25,16,45,442.5,38.0,1.25,21.0,104.0,206.51,150.35
2017,11,25,17,0,339.0,29.0,1.3,20.0,59.0,141.86,91.12
2017,11,25,17,15,169.5,14.5,1.4,19.5,29.5,60.04,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,127.0,12.0,2.3,10.5,20.5,36.98,0.0
2017,11,26,7,30,254.0,24.0,2.5,11.0,41.0,102.54,50.0
2017,11,26,7,45,367.0,35.5,2.75,11.5,84.0,169.13,124.49
2017,11,26,8,0,480.0,47.0,3.0,12.0,127.0,244.84,191.83
2017,11,26,8,15,548.5,54.5,2.85,12.5,174.0,309.22,249.55
2017,11,26,8,30,617.0,62.0,2.7,13.0,221.0,379.84,310.84
2017,11,26,8,45,661.5,67.0,2.6,14.0,268.0,440.66,361.76
2017,11,26,9,0,706.0,72.0,2.5,15.0,315.0,504.25,412.72
2017,11,26,9,15,736.5,76.0,2.4,16.0,358.0,557.84,453.88
2017,11,26,9,30,767.0,80.0,2.3,17.0,401.0,614.52,495.62
2017,11,26,9,45,788.5,83.0,2.2,18.0,439.5,663.92,529.83
2017,11,26,10,0,810.0,86.0,2.1,19.0,478.0,712.4,561.07
2017,11,26,10,15,825.0,88.5,1.95,20.0,510.0,754.07,586.09
2017,11,26,10,30,840.0,91.0,1.8,21.0,542.0,793.8,608.96
2017,11,26,10,45,850.0,92.5,1.7,22.0,567.5,826.02,626.44
2017,11,26,11,0,860.0,94.0,1.6,23.0,593.0,855.56,641.72
2017,11,26,11,15,866.5,95.0,1.6,23.0,610.0,878.59,656.07
2017,11,26,11,30,873.0,96.0,1.6,23.0,627.0,898.45,668.42
2017,11,26,11,45,874.0,97.5,1.6,23.5,636.0,910.7,674.55
2017,11,26,12,0,875.0,99.0,1.6,24.0,645.0,919.46,678.57
2017,11,26,12,15,875.0,99.0,1.65,24.0,645.5,922.01,680.65
2017,11,26,12,30,875.0,99.0,1.7,24.0,646.0,921.0,680.63
2017,11,26,12,45,872.0,98.5,1.8,24.5,638.5,913.17,675.56
2017,11,26,13,0,869.0,98.0,1.9,25.0,631.0,901.86,668.34
2017,11,26,13,15,863.0,97.0,1.95,25.0,615.5,883.93,657.6
2017,11,26,13,30,857.0,96.0,2.0,25.0,600.0,862.8,644.79
2017,11,26,13,45,848.0,94.5,2.05,25.0,576.5,835.47,627.81
2017,11,26,14,0,839.0,93.0,2.1,25.0,553.0,805.35,608.88
2017,11,26,14,15,825.5,91.0,2.05,24.5,522.5,768.51,585.52
2017,11,26,14,30,812.0,89.0,2.0,24.0,492.0,729.54,560.45
2017,11,26,14,45,774.0,91.0,2.0,24.0,452.5,675.62,523.63
2017,11,26,15,0,736.0,93.0,2.0,24.0,413.0,625.07,487.47
2017,11,26,15,15,707.5,88.5,1.8,23.5,371.0,570.65,447.16
2017,11,26,15,30,679.0,84.0,1.6,23.0,329.0,516.61,406.04
2017,11,26,15,45,640.5,77.5,1.45,23.0,283.5,455.54,357.92
2017,11,26,16,0,602.0,71.0,1.3,23.0,238.0,396.55,310.04
2017,11,26,16,15,539.5,63.0,1.2,22.0,191.0,327.67,254.39
2017,11,26,16,30,477.0,55.0,1.1,21.0,144.0,264.18,201.21
2017,11,26,16,45,381.0,43.0,1.05,20.0,100.5,191.22,139.97
2017,11,26,17,0,285.0,31.0,1.0,19.0,57.0,128.81,82.87
2017,11,26,17,15,142.5,15.5,1.05,18.5,28.5,46.85,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,106.0,12.5,0.9,10.5,19.5,33.07,0.0
2017,11,27,7,30,212.0,25.0,1.0,11.0,39.0,91.6,40.31
2017,11,27,7,45,322.5,38.0,1.1,12.0,80.5,156.99,114.61
2017,11,27,8,0,433.0,51.0,1.2,13.0,122.0,230.7,178.9
2017,11,27,8,15,503.0,60.0,1.3,13.5,168.5,294.92,235.37
2017,11,27,8,30,573.0,69.0,1.4,14.0,215.0,365.57,295.74
2017,11,27,8,45,351.5,105.0,1.5,15.0,200.0,316.38,257.94
2017,11,27,9,0,130.0,141.0,1.6,16.0,185.0,231.17,187.92
2017,11,27,9,15,119.5,160.0,1.85,17.0,204.5,251.28,203.92
2017,11,27,9,30,109.0,179.0,2.1,18.0,224.0,270.31,218.13
2017,11,27,9,45,97.5,194.5,2.4,19.0,238.0,273.4,219.45
2017,11,27,10,0,86.0,210.0,2.7,20.0,252.0,284.89,227.23
2017,11,27,10,15,168.0,224.0,2.75,20.5,312.0,376.91,300.22
2017,11,27,10,30,250.0,238.0,2.8,21.0,372.0,475.14,375.63
2017,11,27,10,45,538.0,173.0,2.85,21.5,478.5,657.49,516.57
2017,11,27,11,0,826.0,108.0,2.9,22.0,585.0,841.55,647.2
2017,11,27,11,15,833.5,109.5,2.95,22.0,602.5,865.5,661.92
2017,11,27,11,30,841.0,111.0,3.0,22.0,620.0,886.43,675.94
2017,11,27,11,45,865.0,102.5,3.05,22.5,633.5,907.28,688.7
2017,11,27,12,0,889.0,94.0,3.1,23.0,647.0,917.14,694.0
2017,11,27,12,15,685.5,163.5,3.1,23.0,590.0,829.22,633.08
2017,11,27,12,30,482.0,233.0,3.1,23.0,533.0,717.74,551.51
2017,11,27,12,45,681.5,164.0,3.15,23.5,583.0,821.78,628.73
2017,11,27,13,0,881.0,95.0,3.2,24.0,633.0,908.0,686.97
2017,11,27,13,15,875.5,94.0,3.2,24.0,617.5,890.46,674.78
2017,11,27,13,30,870.0,93.0,3.2,24.0,602.0,869.65,661.27
2017,11,27,13,45,859.5,92.0,3.2,24.5,578.5,841.51,641.49
2017,11,27,14,0,849.0,91.0,3.2,25.0,555.0,810.6,619.85
2017,11,27,14,15,835.5,89.0,3.2,24.5,524.5,773.6,596.25
2017,11,27,14,30,822.0,87.0,3.2,24.0,494.0,734.43,570.82
2017,11,27,14,45,802.5,84.0,3.2,24.0,457.0,687.88,538.56
2017,11,27,15,0,783.0,81.0,3.2,24.0,420.0,640.13,504.48
2017,11,27,15,15,755.5,77.5,2.95,23.5,377.5,585.8,463.64
2017,11,27,15,30,728.0,74.0,2.7,23.0,335.0,534.12,423.64
2017,11,27,15,45,690.0,68.5,2.45,23.0,289.0,472.39,374.11
2017,11,27,16,0,652.0,63.0,2.2,23.0,243.0,412.62,324.75
2017,11,27,16,15,591.0,56.5,2.0,22.0,195.5,343.76,268.18
2017,11,27,16,30,530.0,50.0,1.8,21.0,148.0,280.07,213.95
2017,11,27,16,45,431.5,39.5,1.6,20.0,103.5,205.04,150.19
2017,11,27,17,0,333.0,29.0,1.4,19.0,59.0,140.77,90.22
2017,11,27,17,15,166.5,14.5,1.5,18.5,29.5,51.43,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,129.0,11.5,1.55,10.5,19.5,36.5,0.0
2017,11,28,7,30,258.0,23.0,1.8,11.0,39.0,100.47,38.76
2017,11,28,7,45,381.5,33.5,2.1,12.0,82.0,170.23,123.51
2017,11,28,8,0,505.0,44.0,2.4,13.0,125.0,248.97,193.08
2017,11,28,8,15,575.0,50.5,2.45,14.0,172.5,313.78,250.7
2017,11,28,8,30,645.0,57.0,2.5,15.0,220.0,384.95,311.85
2017,11,28,8,45,693.0,61.5,2.6,16.0,267.5,445.83,363.0
2017,11,28,9,0,741.0,66.0,2.7,17.0,315.0,512.19,416.45
2017,11,28,9,15,770.5,69.0,3.15,18.0,359.0,567.93,460.81
2017,11,28,9,30,800.0,72.0,3.6,19.0,403.0,624.05,504.15
2017,11,28,9,45,822.5,74.5,4.1,20.0,442.0,674.7,541.56
2017,11,28,10,0,845.0,77.0,4.6,21.0,481.0,724.46,577.06
2017,11,28,10,15,859.0,78.5,4.6,21.5,513.0,765.25,604.56
2017,11,28,10,30,873.0,80.0,4.6,22.0,545.0,797.76,625.68
2017,11,28,10,45,884.5,81.0,4.65,22.5,571.0,831.15,647.59
2017,11,28,11,0,896.0,82.0,4.7,23.0,597.0,861.87,667.43
2017,11,28,11,15,902.0,83.0,4.65,23.5,614.5,884.95,681.13
2017,11,28,11,30,908.0,84.0,4.6,24.0,632.0,904.79,692.55
2017,11,28,11,45,906.0,86.5,4.6,24.5,640.0,915.92,698.32
2017,11,28,12,0,904.0,89.0,4.6,25.0,648.0,923.45,701.76
2017,11,28,12,15,904.5,89.0,4.6,25.0,649.0,926.64,703.78
2017,11,28,12,30,905.0,89.0,4.6,25.0,650.0,926.23,703.52
2017,11,28,12,45,901.0,89.0,4.6,25.5,642.5,918.19,696.77
2017,11,28,13,0,897.0,89.0,4.6,26.0,635.0,906.65,687.82
2017,11,28,13,15,891.0,88.0,4.5,26.0,619.0,888.75,675.38
2017,11,28,13,30,885.0,87.0,4.4,26.0,603.0,867.59,661.0
2017,11,28,13,45,873.5,86.5,4.35,26.0,579.0,846.04,646.67
2017,11,28,14,0,862.0,86.0,4.3,26.0,555.0,814.72,625.49
2017,11,28,14,15,848.5,84.0,4.2,26.0,524.5,777.49,599.9
2017,11,28,14,30,835.0,82.0,4.1,26.0,494.0,738.06,572.61
2017,11,28,14,45,808.0,81.5,4.0,26.0,455.5,688.75,537.89
2017,11,28,15,0,781.0,81.0,3.9,26.0,417.0,638.7,501.73
2017,11,28,15,15,753.0,77.5,3.5,25.5,375.0,584.22,460.51
2017,11,28,15,30,725.0,74.0,3.1,25.0,333.0,532.46,420.25
2017,11,28,15,45,681.5,69.0,2.75,24.5,286.5,468.53,369.74
2017,11,28,16,0,638.0,64.0,2.4,24.0,240.0,407.07,319.69
2017,11,28,16,15,575.0,57.0,2.15,23.0,192.5,337.49,262.64
2017,11,28,16,30,512.0,50.0,1.9,22.0,145.0,273.32,208.21
2017,11,28,16,45,406.5,40.0,1.65,21.0,100.5,197.42,144.16
2017,11,28,17,0,301.0,30.0,1.4,20.0,56.0,132.97,84.73
2017,11,28,17,15,150.5,15.0,1.45,19.5,28.0,48.41,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
