Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,28.93,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,80.12,24.95
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,148.53,107.75
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,225.24,175.92
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,290.08,234.3
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,361.79,297.32
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,425.03,351.42
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,491.82,406.56
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,548.25,451.93
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,605.48,496.39
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,652.79,532.14
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,702.49,567.2
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,744.57,595.74
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,784.82,622.46
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,818.76,644.17
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,850.2,663.83
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,874.32,678.11
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,895.32,690.16
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,910.1,698.18
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,921.49,703.97
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,924.75,705.65
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,924.43,705.09
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,918.45,699.48
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,908.92,691.67
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,891.54,679.61
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,870.88,665.46
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,844.86,648.04
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,815.86,628.58
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,778.75,602.74
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,739.44,575.26
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,695.48,544.81
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,649.88,512.56
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,595.76,471.77
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,541.6,429.89
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,480.32,380.62
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,420.59,331.18
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,353.39,275.94
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,288.94,221.07
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,212.8,156.02
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,147.56,94.18
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,54.07,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,31.25,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,86.5,20.26
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,154.82,111.32
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,230.72,178.82
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,295.27,236.55
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,366.49,298.42
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,427.31,349.63
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,490.97,401.1
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,547.3,443.97
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,601.64,483.33
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,494.82,395.84
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,344.05,273.14
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,418.75,332.23
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,510.36,400.77
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,463.96,361.95
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,425.09,329.31
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,532.13,410.99
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,629.33,482.37
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,626.2,477.82
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,621.22,472.94
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,780.03,589.88
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,913.56,677.94
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,906.85,670.83
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,896.68,663.28
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,879.77,652.74
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,859.64,640.23
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,832.18,622.86
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,801.93,603.64
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,765.17,580.34
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,726.3,555.31
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,676.68,522.6
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,629.42,489.93
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,575.0,450.17
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,520.93,409.51
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,458.69,360.84
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,398.8,312.46
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,330.01,257.15
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,266.6,204.11
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,192.71,141.68
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,129.62,82.9
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,47.08,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,21.02,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,59.17,6.68
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,119.46,85.57
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,183.64,142.45
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,239.45,191.82
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,300.9,244.67
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,363.4,297.03
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,429.95,350.96
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,505.53,408.82
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,585.63,467.35
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,635.69,500.16
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,685.38,530.96
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,727.15,558.07
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,763.4,581.1
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,797.42,601.98
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,829.09,621.07
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,852.04,634.02
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,872.0,645.09
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,892.59,657.37
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,909.98,667.61
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,913.36,669.45
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,913.23,669.34
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,906.31,663.76
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,895.93,656.18
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,878.53,644.74
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,857.92,631.41
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,830.32,614.27
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,799.98,595.33
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,762.79,572.78
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,723.52,548.52
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,676.38,517.31
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,628.33,484.22
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,577.27,447.27
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,523.59,407.39
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,461.9,359.56
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,402.4,311.95
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,334.14,257.9
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,271.11,205.73
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,196.85,143.8
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,133.39,84.8
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,48.59,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,26.78,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,74.31,0.54
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,142.89,100.41
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,218.42,167.25
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,283.19,224.36
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,354.93,285.74
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,343.38,278.63
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,311.57,253.31
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,445.64,361.42
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,593.73,475.64
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,643.69,511.76
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,689.87,544.13
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,731.8,571.99
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,771.99,598.19
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,805.53,619.35
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,836.58,638.61
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,860.35,653.61
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,881.09,666.6
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,899.74,677.32
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,915.13,685.91
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,918.78,688.07
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,918.88,688.13
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,911.72,682.17
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,901.09,674.12
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,883.69,662.57
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,863.06,649.01
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,834.99,630.84
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,804.18,610.8
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,767.5,586.24
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,728.69,560.04
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,683.05,528.71
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,636.14,495.55
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,582.18,455.35
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,531.03,416.12
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,469.45,367.96
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,409.87,319.87
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,341.21,264.37
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,277.76,211.1
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,201.88,147.15
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,137.12,86.66
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,49.99,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.39,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.77,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,4.16,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,5.55,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,7.41,0.65
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,9.26,2.22
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,35.75,24.56
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,62.33,46.64
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,70.74,53.26
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,79.29,59.91
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,85.05,64.34
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,90.84,68.77
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,144.0,111.35
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,199.12,154.56
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,206.08,159.73
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,213.14,165.1
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,202.96,156.61
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,192.85,148.26
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,185.73,142.64
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,178.67,137.09
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,268.75,208.33
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,350.69,271.59
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,365.81,283.64
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,380.22,295.42
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,358.64,279.22
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,337.23,263.21
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,468.88,368.97
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,576.16,452.85
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,490.94,387.42
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,401.67,318.61
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,364.36,290.44
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,327.46,261.75
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,286.46,228.68
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,246.36,195.58
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,201.08,157.76
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,158.31,121.27
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,112.01,81.8
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,70.38,43.63
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,25.88,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,20.06,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,55.9,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,122.1,82.08
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,195.37,146.27
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,258.62,201.4
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,329.31,261.76
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,261.47,210.0
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,165.78,131.42
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,189.55,150.67
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,213.6,169.64
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,189.7,149.37
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,156.19,121.27
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,168.13,130.4
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,180.29,139.6
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,97.44,73.17
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,21.37,11.66
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,441.35,353.82
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,857.98,663.14
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,714.22,554.12
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,536.65,414.88
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,505.78,391.03
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,474.06,366.0
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,412.73,317.93
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,338.17,259.67
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,517.58,401.35
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,676.41,522.15
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,654.56,505.66
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,630.96,488.67
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,679.05,526.98
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,706.85,547.72
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,662.03,515.75
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,616.14,482.36
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,562.99,442.36
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,512.69,403.45
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,452.15,355.03
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,393.92,307.21
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,326.31,252.0
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,264.03,199.51
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,190.58,137.69
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,128.09,79.95
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,46.38,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,4.29,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,8.34,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,23.98,13.13
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,40.59,28.54
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,60.37,46.03
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,79.98,63.27
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,101.41,81.93
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,123.55,101.05
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,175.84,145.82
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,224.67,187.14
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,322.65,270.44
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,430.07,359.68
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,329.98,274.47
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,209.98,171.32
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,221.71,180.57
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,233.56,189.73
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,197.53,159.23
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,161.92,129.12
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,114.7,89.97
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,69.86,52.68
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,70.33,53.07
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,70.8,53.46
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,87.2,66.95
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,104.32,80.95
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,69.85,52.54
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,36.27,24.67
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,58.17,42.98
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,80.11,61.3
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,159.1,127.44
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,237.93,192.64
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,219.58,177.82
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,201.52,163.25
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,180.8,146.64
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,160.41,130.08
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,130.98,105.43
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,109.49,87.19
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,86.0,67.17
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,63.28,47.63
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,43.07,30.02
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,22.52,11.33
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,11.44,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.39,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.77,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,4.16,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,5.55,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,7.41,0.9
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,9.26,2.55
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,12.05,5.01
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,14.84,7.45
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,63.26,49.87
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,114.58,94.13
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,79.19,63.37
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,46.49,34.94
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,86.36,69.35
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,128.57,105.34
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,174.83,144.67
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,222.37,184.64
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,176.15,145.42
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,131.17,107.08
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,69.86,54.76
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,11.15,4.04
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,40.0,29.02
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,68.92,53.84
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,63.78,49.46
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,58.64,45.09
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,98.57,79.45
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,141.13,115.86
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,84.49,67.57
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,31.59,21.91
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,50.21,38.2
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,68.87,54.53
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,61.86,48.63
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,54.86,42.69
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,47.39,36.18
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,39.94,29.6
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,32.02,22.53
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,24.12,15.4
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,16.68,8.64
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,9.26,1.55
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,4.77,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.95,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.91,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,6.48,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,11.11,3.88
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,16.68,8.94
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,22.25,13.98
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,27.83,18.98
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,33.42,23.92
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,32.95,23.48
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,32.49,23.02
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,39.02,28.68
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,45.55,34.31
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,48.35,36.66
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,51.16,39.02
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,98.68,79.79
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,149.07,122.3
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,122.38,99.5
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,96.5,77.43
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,119.21,96.71
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,142.31,116.2
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,153.48,125.57
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,164.78,135.07
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,218.04,180.5
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,286.05,237.62
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,213.91,177.14
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,157.07,128.9
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,104.02,84.05
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,53.96,41.18
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,149.64,124.62
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,249.62,210.59
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,146.88,122.7
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,50.2,38.4
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,45.07,34.09
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,39.94,29.71
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,34.35,24.8
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,28.76,19.84
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,23.18,14.86
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,17.61,9.82
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,12.04,4.74
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,6.48,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,3.34,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,22.88,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,126.88,86.83
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,243.03,192.63
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,313.31,258.89
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,390.93,329.69
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,417.6,355.87
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,439.85,376.41
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,539.57,459.47
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,650.0,547.35
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,704.63,588.85
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,758.33,627.23
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,805.13,659.4
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,849.84,689.5
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,887.21,713.82
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,921.73,735.88
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,948.36,752.18
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,971.54,766.1
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,986.9,774.6
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,998.45,780.65
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,1003.93,784.12
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,1005.51,785.14
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,998.77,779.83
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,988.16,772.11
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,971.16,760.95
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,950.52,747.42
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,921.46,727.23
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,889.23,704.82
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,850.32,677.92
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,808.88,649.03
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,758.7,613.78
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,707.14,576.64
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,648.58,531.28
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,589.78,484.53
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,523.1,429.64
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,461.57,377.15
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,386.79,313.04
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,317.02,251.2
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,235.14,179.03
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,164.43,109.63
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,61.13,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,76.65,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,157.46,103.71
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,239.81,187.57
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,306.61,251.28
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,380.17,319.01
