Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,384.22,304.49
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,268.22,212.89
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,160.4,125.59
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,147.26,115.3
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,134.32,105.0
2017,12,19,15,15,0.0,124.0,3.5,20.5,124.0,120.4,94.08
2017,12,19,15,30,0.0,110.0,3.4,20.0,110.0,106.56,83.08
2017,12,19,15,45,204.5,104.5,3.3,20.0,161.5,239.21,194.38
2017,12,19,16,0,409.0,99.0,3.2,20.0,213.0,338.93,273.55
2017,12,19,16,15,351.0,86.5,3.3,19.5,171.5,277.18,221.62
2017,12,19,16,30,293.0,74.0,3.4,19.0,130.0,220.71,173.41
2017,12,19,16,45,217.0,56.5,3.5,19.0,91.5,157.69,119.36
2017,12,19,17,0,141.0,39.0,3.6,19.0,53.0,97.31,66.52
2017,12,19,17,15,70.5,19.5,3.65,18.5,26.5,43.39,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,15.0,3.15,8.5,41.5,90.76,29.6
2017,12,20,8,0,490.0,30.0,3.4,9.0,83.0,203.88,149.82
2017,12,20,8,15,577.0,37.0,3.2,9.5,130.5,272.03,214.29
2017,12,20,8,30,664.0,44.0,3.0,10.0,178.0,348.42,283.0
2017,12,20,8,45,715.5,49.0,2.9,10.5,226.0,413.24,340.81
2017,12,20,9,0,767.0,54.0,2.8,11.0,274.0,481.56,399.24
2017,12,20,9,15,800.5,57.5,2.75,11.5,319.5,540.8,448.35
2017,12,20,9,30,834.0,61.0,2.7,12.0,365.0,600.93,496.26
2017,12,20,9,45,857.5,63.0,2.65,13.0,406.0,653.15,535.37
2017,12,20,10,0,881.0,65.0,2.6,14.0,447.0,699.49,567.16
2017,12,20,10,15,897.0,67.0,2.6,15.0,481.5,744.07,596.62
2017,12,20,10,30,913.0,69.0,2.6,16.0,516.0,786.78,624.05
2017,12,20,10,45,925.0,70.0,2.65,17.0,544.0,822.96,646.59
2017,12,20,11,0,937.0,71.0,2.7,18.0,572.0,856.51,667.0
2017,12,20,11,15,944.0,72.0,2.6,18.5,592.5,883.04,682.39
2017,12,20,11,30,951.0,73.0,2.5,19.0,613.0,906.32,695.42
2017,12,20,11,45,955.0,73.5,2.4,19.5,625.0,923.01,703.84
2017,12,20,12,0,959.0,74.0,2.3,20.0,637.0,936.11,709.87
2017,12,20,12,15,960.5,74.0,2.25,20.0,641.0,942.73,713.46
2017,12,20,12,30,962.0,74.0,2.2,20.0,645.0,945.6,714.74
2017,12,20,12,45,959.0,74.0,2.15,20.5,640.0,940.74,709.65
2017,12,20,13,0,956.0,74.0,2.1,21.0,635.0,932.15,702.32
2017,12,20,13,15,951.5,73.5,2.05,21.0,622.0,918.0,692.79
2017,12,20,13,30,947.0,73.0,2.0,21.0,609.0,900.3,681.05
2017,12,20,13,45,939.0,72.5,1.95,21.5,587.5,876.26,663.86
2017,12,20,14,0,931.0,72.0,1.9,22.0,566.0,849.06,644.69
2017,12,20,14,15,919.5,70.5,1.8,22.0,537.5,814.89,621.53
2017,12,20,14,30,908.0,69.0,1.7,22.0,509.0,778.14,596.55
2017,12,20,14,45,891.0,67.0,1.6,22.0,473.5,734.42,566.52
2017,12,20,15,0,874.0,65.0,1.5,22.0,438.0,688.96,535.01
2017,12,20,15,15,850.0,62.5,1.35,21.5,396.5,641.56,501.41
2017,12,20,15,30,826.0,60.0,1.2,21.0,355.0,588.49,461.61
2017,12,20,15,45,789.5,56.5,1.05,20.5,309.5,526.88,414.23
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,466.52,366.18
2017,12,20,16,15,698.5,48.0,0.95,19.0,215.5,397.62,311.47
2017,12,20,16,30,644.0,43.0,1.0,18.0,167.0,332.61,257.19
2017,12,20,16,45,550.0,35.5,1.1,17.0,120.5,254.8,191.29
2017,12,20,17,0,456.0,28.0,1.2,16.0,74.0,186.21,128.57
2017,12,20,17,15,228.0,14.0,1.2,15.5,37.0,81.49,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,15.0,2.1,11.0,39.5,86.83,23.85
2017,12,21,8,0,457.0,30.0,2.3,12.0,79.0,192.3,138.9
2017,12,21,8,15,544.5,37.5,2.45,12.5,125.5,259.27,201.4
2017,12,21,8,30,632.0,45.0,2.6,13.0,172.0,334.62,268.42
2017,12,21,8,45,682.5,50.5,2.8,14.0,219.0,397.93,324.03
2017,12,21,9,0,733.0,56.0,3.0,15.0,266.0,464.7,380.42
2017,12,21,9,15,765.5,60.0,2.95,15.5,310.0,522.45,427.89
2017,12,21,9,30,798.0,64.0,2.9,16.0,354.0,581.1,474.26
2017,12,21,9,45,817.0,67.5,2.9,17.0,393.0,630.78,511.35
2017,12,21,10,0,836.0,71.0,2.9,18.0,432.0,679.53,545.53
2017,12,21,10,15,850.5,73.0,3.15,18.5,465.0,721.93,575.6
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,762.48,603.99
2017,12,21,10,45,869.5,78.0,3.7,19.5,523.5,794.25,625.98
2017,12,21,11,0,874.0,81.0,4.0,20.0,549.0,816.61,641.1
2017,12,21,11,15,880.0,82.5,4.15,20.5,567.5,841.68,657.57
2017,12,21,11,30,886.0,84.0,4.3,21.0,586.0,863.72,671.84
2017,12,21,11,45,863.5,94.5,4.45,21.5,592.5,876.0,679.33
2017,12,21,12,0,841.0,105.0,4.6,22.0,599.0,877.06,679.32
2017,12,21,12,15,841.0,105.5,4.6,22.0,602.0,882.51,682.93
2017,12,21,12,30,841.0,106.0,4.6,22.0,605.0,884.59,684.3
2017,12,21,12,45,820.5,112.5,4.7,22.5,596.5,872.14,674.88
2017,12,21,13,0,800.0,119.0,4.8,23.0,588.0,856.39,663.32
2017,12,21,13,15,758.0,125.0,4.7,23.0,562.0,823.69,639.83
2017,12,21,13,30,716.0,131.0,4.6,23.0,536.0,784.13,611.49
2017,12,21,13,45,719.0,130.0,4.6,23.0,524.5,772.35,603.87
2017,12,21,14,0,722.0,129.0,4.6,23.0,513.0,757.67,594.07
2017,12,21,14,15,705.5,125.5,4.45,23.0,485.0,721.92,568.14
2017,12,21,14,30,689.0,122.0,4.3,23.0,457.0,684.48,541.17
2017,12,21,14,45,614.5,125.5,4.2,23.0,408.5,611.16,485.73
2017,12,21,15,0,540.0,129.0,4.1,23.0,360.0,536.32,428.39
2017,12,21,15,15,500.5,126.0,3.6,22.5,324.5,485.97,389.32
2017,12,21,15,30,461.0,123.0,3.1,22.0,289.0,437.27,350.7
2017,12,21,15,45,411.0,114.0,2.7,22.0,248.0,377.87,302.61
2017,12,21,16,0,361.0,105.0,2.3,22.0,207.0,322.02,256.59
2017,12,21,16,15,313.5,90.0,2.15,21.5,167.0,264.62,209.35
2017,12,21,16,30,266.0,75.0,2.0,21.0,127.0,211.47,164.54
2017,12,21,16,45,190.0,57.5,1.85,20.5,89.5,143.61,107.81
2017,12,21,17,0,114.0,40.0,1.7,20.0,52.0,90.38,62.06
2017,12,21,17,15,57.0,20.0,1.8,19.5,26.0,40.95,0.28
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,2.15,19.0,1.0,0.92,0.0
2017,12,22,8,30,0.0,2.0,2.3,19.0,2.0,1.85,0.0
2017,12,22,8,45,0.0,2.5,2.5,19.5,2.5,2.31,0.0
2017,12,22,9,0,0.0,3.0,2.7,20.0,3.0,2.78,0.0
2017,12,22,9,15,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2017,12,22,9,30,0.0,5.0,3.1,20.0,5.0,4.63,0.0
2017,12,22,9,45,0.0,5.5,3.3,20.5,5.5,5.1,0.0
2017,12,22,10,0,0.0,6.0,3.5,21.0,6.0,5.56,0.0
2017,12,22,10,15,0.0,6.5,3.65,21.0,6.5,6.03,0.0
2017,12,22,10,30,0.0,7.0,3.8,21.0,7.0,6.49,0.0
2017,12,22,10,45,0.0,32.0,3.95,21.5,32.0,29.73,18.95
2017,12,22,11,0,0.0,57.0,4.1,22.0,57.0,53.03,37.97
2017,12,22,11,15,0.0,40.0,4.0,22.0,40.0,37.19,24.94
2017,12,22,11,30,0.0,23.0,3.9,22.0,23.0,21.37,11.94
2017,12,22,11,45,0.0,28.0,3.8,22.5,28.0,26.03,15.7
2017,12,22,12,0,0.0,33.0,3.7,23.0,33.0,30.68,19.45
2017,12,22,12,15,0.0,57.5,3.4,23.0,57.5,53.52,38.02
2017,12,22,12,30,0.0,82.0,3.1,23.0,82.0,76.4,56.51
2017,12,22,12,45,0.0,65.5,2.8,23.0,65.5,60.99,44.04
2017,12,22,13,0,0.0,49.0,2.5,23.0,49.0,45.59,31.59
2017,12,22,13,15,0.0,71.5,2.1,22.5,71.5,66.58,48.75
2017,12,22,13,30,0.0,94.0,1.7,22.0,94.0,87.75,66.01
2017,12,22,13,45,0.5,130.0,1.35,21.5,130.5,124.02,95.38
2017,12,22,14,0,1.0,166.0,1.0,21.0,167.0,161.86,125.68
2017,12,22,14,15,22.0,183.5,1.35,20.5,194.5,197.67,155.37
2017,12,22,14,30,43.0,201.0,1.7,20.0,222.0,244.58,193.73
2017,12,22,14,45,293.5,170.5,2.05,19.5,297.5,412.91,332.43
2017,12,22,15,0,544.0,140.0,2.4,19.0,373.0,552.49,443.86
2017,12,22,15,15,513.0,132.5,3.15,18.0,336.0,502.31,407.72
2017,12,22,15,30,482.0,125.0,3.9,17.0,299.0,453.11,371.3
2017,12,22,15,45,436.0,116.0,4.65,16.0,258.0,395.02,326.01
2017,12,22,16,0,390.0,107.0,5.4,15.0,217.0,340.04,281.24
2017,12,22,16,15,333.0,93.0,5.85,13.5,175.5,277.8,228.98
2017,12,22,16,30,276.0,79.0,6.3,12.0,134.0,214.61,174.46
2017,12,22,16,45,207.5,60.5,6.75,11.0,95.0,154.3,121.31
2017,12,22,17,0,139.0,42.0,7.2,10.0,56.0,101.16,73.2
2017,12,22,17,15,69.5,21.0,7.25,9.0,28.0,45.77,4.8
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,82.0,18.5,2.85,2.5,27.0,49.87,7.38
2017,12,23,8,0,164.0,37.0,3.0,3.0,54.0,108.19,80.5
2017,12,23,8,15,200.0,55.0,3.15,3.5,86.5,144.26,116.04
2017,12,23,8,30,236.0,73.0,3.3,4.0,119.0,190.11,158.39
2017,12,23,8,45,258.0,90.0,3.5,5.0,153.0,231.43,195.93
2017,12,23,9,0,280.0,107.0,3.7,6.0,187.0,274.54,233.95
2017,12,23,9,15,295.5,122.5,3.65,6.5,218.5,313.7,267.86
2017,12,23,9,30,311.0,138.0,3.6,7.0,250.0,353.65,301.5
2017,12,23,9,45,506.5,113.5,3.55,7.5,320.5,476.27,405.06
2017,12,23,10,0,702.0,89.0,3.5,8.0,391.0,608.75,512.97
2017,12,23,10,15,801.5,82.0,3.35,8.5,452.5,695.14,578.08
2017,12,23,10,30,901.0,75.0,3.2,9.0,514.0,782.35,641.12
2017,12,23,10,45,913.5,76.5,3.05,9.5,543.0,819.47,664.98
2017,12,23,11,0,926.0,78.0,2.9,10.0,572.0,854.06,686.87
2017,12,23,11,15,933.5,79.0,2.75,10.0,593.0,881.1,704.18
2017,12,23,11,30,941.0,80.0,2.6,10.0,614.0,904.97,719.08
2017,12,23,11,45,940.0,83.0,2.5,10.5,625.5,920.56,727.12
2017,12,23,12,0,939.0,86.0,2.4,11.0,637.0,932.51,732.66
2017,12,23,12,15,941.0,86.0,2.3,11.0,641.5,939.83,736.39
2017,12,23,12,30,943.0,86.0,2.2,11.0,646.0,943.49,737.71
2017,12,23,12,45,942.5,85.5,2.1,11.5,642.0,940.64,733.31
2017,12,23,13,0,942.0,85.0,2.0,12.0,638.0,934.1,726.59
2017,12,23,13,15,938.0,84.0,1.9,12.0,625.5,920.29,716.33
2017,12,23,13,30,934.0,83.0,1.8,12.0,613.0,902.95,703.84
2017,12,23,13,45,927.0,81.5,1.75,12.5,592.0,879.1,686.29
2017,12,23,14,0,920.0,80.0,1.7,13.0,571.0,852.08,666.69
2017,12,23,14,15,849.0,83.5,1.6,13.0,519.0,783.8,618.46
2017,12,23,14,30,778.0,87.0,1.5,13.0,467.0,709.56,565.58
2017,12,23,14,45,617.0,117.0,1.45,13.0,405.0,605.11,488.35
2017,12,23,15,0,456.0,147.0,1.4,13.0,343.0,500.14,406.63
2017,12,23,15,15,437.5,137.0,1.25,12.5,311.0,458.65,375.12
2017,12,23,15,30,419.0,127.0,1.1,12.0,279.0,417.38,342.51
2017,12,23,15,45,404.0,112.5,0.95,12.0,243.5,373.47,306.54
2017,12,23,16,0,389.0,98.0,0.8,12.0,208.0,329.94,269.95
2017,12,23,16,15,356.5,83.5,0.65,11.5,170.5,278.69,226.54
2017,12,23,16,30,324.0,69.0,0.5,11.0,133.0,230.07,184.13
2017,12,23,16,45,276.0,53.0,0.4,10.5,97.0,176.87,137.31
2017,12,23,17,0,228.0,37.0,0.3,10.0,61.0,128.66,92.72
2017,12,23,17,15,114.0,18.5,0.35,9.5,30.5,58.49,11.2
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,15.0,2.6,5.0,37.0,81.02,9.84
2017,12,24,8,0,427.0,30.0,2.9,6.0,74.0,183.76,134.3
2017,12,24,8,15,519.5,38.0,2.8,6.5,120.0,250.51,198.39
2017,12,24,8,30,612.0,46.0,2.7,7.0,166.0,323.93,265.17
2017,12,24,8,45,668.0,51.0,2.65,8.0,213.5,388.26,322.65
2017,12,24,9,0,724.0,56.0,2.6,9.0,261.0,456.6,381.16
2017,12,24,9,15,759.5,60.0,2.8,10.0,305.5,515.7,430.62
2017,12,24,9,30,795.0,64.0,3.0,11.0,350.0,576.01,479.28
2017,12,24,9,45,789.0,67.5,3.25,12.0,378.5,609.4,505.35
2017,12,24,10,0,783.0,71.0,3.5,13.0,407.0,639.96,527.93
2017,12,24,10,15,671.0,109.5,3.9,13.5,413.5,634.76,522.32
2017,12,24,10,30,559.0,148.0,4.3,14.0,420.0,610.21,501.23
2017,12,24,10,45,730.0,111.5,4.7,14.5,488.0,725.41,591.84
2017,12,24,11,0,901.0,75.0,5.1,15.0,556.0,829.52,669.69
2017,12,24,11,15,908.0,76.5,5.45,15.0,576.0,856.33,690.13
2017,12,24,11,30,915.0,78.0,5.8,15.0,596.0,880.05,708.78
2017,12,24,11,45,915.0,80.0,6.2,15.0,607.5,895.07,721.3
2017,12,24,12,0,915.0,82.0,6.6,15.0,619.0,906.58,731.32
2017,12,24,12,15,916.0,82.5,6.75,14.5,623.5,913.6,738.35
2017,12,24,12,30,917.0,83.0,6.9,14.0,628.0,917.04,742.9
2017,12,24,12,45,761.5,128.5,7.1,14.0,579.0,844.03,688.37
2017,12,24,13,0,606.0,174.0,7.3,14.0,530.0,754.41,620.15
2017,12,24,13,15,749.0,130.0,7.25,13.5,561.5,822.92,675.24
2017,12,24,13,30,892.0,86.0,7.2,13.0,593.0,871.35,713.95
2017,12,24,13,45,878.0,87.5,7.2,13.0,571.5,852.97,700.41
2017,12,24,14,0,864.0,89.0,7.2,13.0,550.0,824.67,679.55
2017,12,24,14,15,598.5,144.5,7.1,12.5,456.5,660.61,551.59
2017,12,24,14,30,333.0,200.0,7.0,12.0,363.0,487.44,408.14
2017,12,24,14,45,194.5,190.0,6.95,12.0,283.5,353.13,296.0
2017,12,24,15,0,56.0,180.0,6.9,12.0,204.0,229.28,190.08
2017,12,24,15,15,52.0,164.0,6.7,11.5,185.0,207.55,172.46
2017,12,24,15,30,48.0,148.0,6.5,11.0,166.0,186.19,154.79
2017,12,24,15,45,43.5,130.0,6.35,10.5,144.5,162.49,134.89
2017,12,24,16,0,39.0,112.0,6.2,10.0,123.0,139.25,115.03
2017,12,24,16,15,31.5,93.0,5.95,9.5,101.0,113.78,92.88
2017,12,24,16,30,24.0,74.0,5.7,9.0,79.0,89.03,71.05
2017,12,24,16,45,12.0,54.5,5.45,8.5,57.0,59.13,44.7
2017,12,24,17,0,0.0,35.0,5.2,8.0,35.0,34.61,22.84
2017,12,24,17,15,0.0,17.5,5.05,7.5,17.5,16.25,0.48
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.5,16.0,3.4,0.0,35.0,75.22,4.82
2017,12,25,8,0,377.0,32.0,3.6,0.0,70.0,169.42,126.25
2017,12,25,8,15,470.0,41.5,3.7,0.5,115.0,235.35,190.78
2017,12,25,8,30,563.0,51.0,3.8,1.0,160.0,310.81,260.86
2017,12,25,8,45,613.0,58.5,3.9,2.0,206.0,372.47,317.84
2017,12,25,9,0,663.0,66.0,4.0,3.0,252.0,437.87,376.07
2017,12,25,9,15,701.5,70.5,3.85,3.5,296.5,496.49,426.8
2017,12,25,9,30,740.0,75.0,3.7,4.0,341.0,553.92,474.95
2017,12,25,9,45,760.5,80.5,3.6,5.0,380.5,604.85,515.19
2017,12,25,10,0,781.0,86.0,3.5,6.0,420.0,655.13,553.42
2017,12,25,10,15,799.5,88.5,3.35,6.5,454.5,699.61,585.46
2017,12,25,10,30,818.0,91.0,3.2,7.0,489.0,742.65,615.47
2017,12,25,10,45,825.5,95.0,3.1,7.5,516.0,777.04,638.55
2017,12,25,11,0,833.0,99.0,3.0,8.0,543.0,808.88,659.41
2017,12,25,11,15,842.0,100.5,2.85,8.0,563.5,836.37,677.66
2017,12,25,11,30,851.0,102.0,2.7,8.0,584.0,861.01,693.65
2017,12,25,11,45,471.0,186.0,2.6,8.5,454.0,639.28,522.64
2017,12,25,12,0,91.0,270.0,2.5,9.0,324.0,367.71,300.15
2017,12,25,12,15,151.0,274.5,2.5,9.5,364.5,439.93,359.76
2017,12,25,12,30,211.0,279.0,2.5,10.0,405.0,498.63,406.21
2017,12,25,12,45,207.0,279.0,2.5,10.5,402.0,494.8,402.06
2017,12,25,13,0,203.0,279.0,2.5,11.0,399.0,490.32,397.85
2017,12,25,13,15,528.5,190.0,2.55,11.0,492.5,694.65,563.03
2017,12,25,13,30,854.0,101.0,2.6,11.0,586.0,864.51,689.15
2017,12,25,13,45,844.5,100.0,2.65,11.0,566.0,840.46,671.23
2017,12,25,14,0,835.0,99.0,2.7,11.0,546.0,813.56,653.05
2017,12,25,14,15,821.5,96.5,2.7,11.0,518.5,779.09,628.89
2017,12,25,14,30,808.0,94.0,2.7,11.0,491.0,742.36,602.92
2017,12,25,14,45,579.0,131.0,2.7,11.5,405.5,594.32,488.43
2017,12,25,15,0,350.0,168.0,2.7,12.0,320.0,440.61,364.37
2017,12,25,15,15,527.0,126.0,2.5,11.5,330.5,506.3,420.19
2017,12,25,15,30,704.0,84.0,2.3,11.0,341.0,550.14,455.72
2017,12,25,15,45,659.5,80.0,2.15,11.0,296.5,488.43,404.32
2017,12,25,16,0,615.0,76.0,2.0,11.0,252.0,428.87,354.06
2017,12,25,16,15,556.5,68.0,1.7,10.0,206.5,360.82,296.42
2017,12,25,16,30,498.0,60.0,1.4,9.0,161.0,297.31,240.83
2017,12,25,16,45,399.5,49.5,1.15,8.5,116.5,221.22,173.98
2017,12,25,17,0,301.0,39.0,0.9,8.0,72.0,154.97,114.01
2017,12,25,17,15,150.5,19.5,0.9,7.5,36.0,70.44,22.57
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,95.0,20.0,2.6,4.5,29.5,54.22,0.0
2017,12,26,8,0,190.0,40.0,2.7,5.0,59.0,119.4,87.41
2017,12,26,8,15,279.5,54.5,2.7,5.0,100.0,178.33,142.45
2017,12,26,8,30,369.0,69.0,2.7,5.0,141.0,246.99,204.4
2017,12,26,8,45,412.5,83.0,2.7,5.5,183.0,302.37,254.47
2017,12,26,9,0,456.0,97.0,2.7,6.0,225.0,361.41,306.24
2017,12,26,9,15,500.0,105.5,2.75,6.0,267.0,417.64,355.01
2017,12,26,9,30,544.0,114.0,2.8,6.0,309.0,476.68,404.9
2017,12,26,9,45,272.0,82.5,2.85,6.5,180.0,284.41,243.83
2017,12,26,10,0,0.0,51.0,2.9,7.0,51.0,47.4,35.72
2017,12,26,10,15,0.0,55.5,2.95,7.0,55.5,51.61,39.43
2017,12,26,10,30,0.0,60.0,3.0,7.0,60.0,55.81,42.98
2017,12,26,10,45,0.0,64.0,3.15,7.5,64.0,59.55,46.03
2017,12,26,11,0,0.0,68.0,3.3,8.0,68.0,63.29,49.07
2017,12,26,11,15,0.0,70.5,3.3,8.0,70.5,65.63,50.99
2017,12,26,11,30,0.0,73.0,3.3,8.0,73.0,67.98,52.93
2017,12,26,11,45,0.0,74.0,3.35,8.5,74.0,68.92,53.58
2017,12,26,12,0,0.0,75.0,3.4,9.0,75.0,69.85,54.23
2017,12,26,12,15,0.0,76.0,3.4,9.0,76.0,70.79,55.01
2017,12,26,12,30,0.0,77.0,3.4,9.0,77.0,71.73,55.79
2017,12,26,12,45,0.0,76.5,3.45,9.0,76.5,71.26,55.4
2017,12,26,13,0,0.0,76.0,3.5,9.0,76.0,70.79,55.02
2017,12,26,13,15,0.0,74.5,3.5,9.0,74.5,69.38,53.86
2017,12,26,13,30,0.0,73.0,3.5,9.0,73.0,67.98,52.71
2017,12,26,13,45,0.0,118.5,3.5,9.0,118.5,112.0,90.16
2017,12,26,14,0,0.0,164.0,3.5,9.0,164.0,158.84,129.66
2017,12,26,14,15,0.0,155.5,3.5,9.0,155.5,150.4,122.71
2017,12,26,14,30,0.0,147.0,3.5,9.0,147.0,142.04,115.91
2017,12,26,14,45,0.0,77.0,3.55,9.0,77.0,71.68,56.28
2017,12,26,15,0,0.0,7.0,3.6,9.0,7.0,6.49,0.0
2017,12,26,15,15,0.0,6.0,3.65,8.5,6.0,5.56,0.0
2017,12,26,15,30,0.0,5.0,3.7,8.0,5.0,4.63,0.0
2017,12,26,15,45,0.0,4.5,3.75,8.0,4.5,4.17,0.0
2017,12,26,16,0,0.0,4.0,3.8,8.0,4.0,3.7,0.0
2017,12,26,16,15,136.0,45.5,3.8,8.0,73.5,119.64,99.19
2017,12,26,16,30,272.0,87.0,3.8,8.0,143.0,224.58,185.48
2017,12,26,16,45,200.5,67.5,3.85,8.0,102.5,161.8,129.25
2017,12,26,17,0,129.0,48.0,3.9,8.0,62.0,106.54,79.48
2017,12,26,17,15,64.5,24.0,3.95,7.5,31.0,49.45,17.32
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,4.16,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,8.33,1.18
2017,12,27,8,15,0.0,16.0,5.8,4.0,16.0,14.82,7.2
2017,12,27,8,30,0.0,23.0,5.8,4.0,23.0,21.32,13.13
2017,12,27,8,45,0.0,31.0,5.85,4.0,31.0,28.76,19.86
2017,12,27,9,0,0.0,39.0,5.9,4.0,39.0,36.21,26.54
2017,12,27,9,15,0.0,46.0,5.85,4.0,46.0,42.73,32.34
2017,12,27,9,30,0.0,53.0,5.8,4.0,53.0,49.26,38.07
2017,12,27,9,45,0.0,75.5,5.75,4.5,75.5,70.33,56.45
2017,12,27,10,0,0.0,98.0,5.7,5.0,98.0,92.59,75.62
2017,12,27,10,15,2.0,132.0,5.6,5.0,133.0,128.54,106.66
2017,12,27,10,30,4.0,166.0,5.5,5.0,168.0,165.39,138.11
2017,12,27,10,45,5.0,173.5,5.45,5.5,176.0,173.52,144.53
2017,12,27,11,0,6.0,181.0,5.4,6.0,184.0,181.8,151.08
2017,12,27,11,15,3.0,153.0,5.3,6.0,154.5,149.61,123.42
2017,12,27,11,30,0.0,125.0,5.2,6.0,125.0,118.42,96.6
2017,12,27,11,45,2.0,156.5,5.1,6.0,158.0,152.02,125.2
2017,12,27,12,0,4.0,188.0,5.0,6.0,191.0,186.39,154.2
2017,12,27,12,15,2.0,165.5,4.9,6.0,167.0,161.1,132.65
2017,12,27,12,30,0.0,143.0,4.8,6.0,143.0,136.31,111.56
2017,12,27,12,45,0.0,136.0,4.75,6.0,136.0,129.26,105.59
2017,12,27,13,0,0.0,129.0,4.7,6.0,129.0,122.26,99.68
2017,12,27,13,15,0.0,122.0,4.65,6.0,122.0,115.31,93.82
2017,12,27,13,30,0.0,115.0,4.6,6.0,115.0,108.41,88.01
2017,12,27,13,45,0.0,117.5,4.55,6.0,117.5,110.99,90.32
2017,12,27,14,0,0.0,120.0,4.5,6.0,120.0,113.63,92.7
2017,12,27,14,15,0.0,131.5,4.45,6.0,131.5,125.52,103.03
2017,12,27,14,30,0.0,143.0,4.4,6.0,143.0,137.82,113.73
2017,12,27,14,45,0.0,109.5,4.35,6.0,109.5,103.77,84.7
2017,12,27,15,0,0.0,76.0,4.3,6.0,76.0,70.74,56.28
2017,12,27,15,15,0.0,69.0,4.2,5.5,69.0,64.2,50.82
2017,12,27,15,30,0.0,62.0,4.1,5.0,62.0,57.66,45.29
2017,12,27,15,45,0.0,54.0,4.1,5.0,54.0,50.19,38.79
2017,12,27,16,0,0.0,46.0,4.1,5.0,46.0,42.73,32.22
2017,12,27,16,15,0.0,37.5,3.95,4.5,37.5,34.81,25.22
2017,12,27,16,30,0.0,29.0,3.8,4.0,29.0,26.9,18.13
2017,12,27,16,45,0.0,21.0,3.7,4.0,21.0,19.47,11.35
2017,12,27,17,0,0.0,13.0,3.6,4.0,13.0,12.04,4.52
2017,12,27,17,15,0.0,6.5,3.55,4.0,6.5,6.01,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,132.5,18.0,2.15,2.5,31.0,60.5,0.0
2017,12,28,8,0,265.0,36.0,2.4,3.0,62.0,136.94,99.78
2017,12,28,8,15,358.5,48.5,2.45,3.5,105.0,199.43,159.37
2017,12,28,8,30,452.0,61.0,2.5,4.0,148.0,272.28,225.33
2017,12,28,8,45,512.0,70.0,2.55,4.5,193.0,334.95,282.1
2017,12,28,9,0,572.0,79.0,2.6,5.0,238.0,402.46,341.4
2017,12,28,9,15,614.0,85.5,2.55,5.0,282.0,461.5,392.46
2017,12,28,9,30,656.0,92.0,2.5,5.0,326.0,522.71,443.76
2017,12,28,9,45,685.5,96.5,2.5,5.5,366.0,575.3,485.98
2017,12,28,10,0,715.0,101.0,2.5,6.0,406.0,628.18,527.2
2017,12,28,10,15,388.0,154.0,2.45,6.0,321.5,472.91,398.35
2017,12,28,10,30,61.0,207.0,2.4,6.0,237.0,265.18,221.34
2017,12,28,10,45,40.5,204.5,2.35,6.5,225.0,246.46,205.18
2017,12,28,11,0,20.0,202.0,2.3,7.0,213.0,215.76,178.41
2017,12,28,11,15,20.0,210.0,2.15,7.5,221.5,224.16,184.79
2017,12,28,11,30,20.0,218.0,2.0,8.0,230.0,232.6,191.05
2017,12,28,11,45,44.5,240.5,1.95,8.5,267.5,291.93,239.57
2017,12,28,12,0,69.0,263.0,1.9,9.0,305.0,339.95,277.92
2017,12,28,12,15,134.0,272.0,1.85,9.0,352.0,421.86,344.3
2017,12,28,12,30,199.0,281.0,1.8,9.0,399.0,490.42,398.77
2017,12,28,12,45,177.5,280.0,1.75,9.5,385.0,470.01,381.01
2017,12,28,13,0,156.0,279.0,1.7,10.0,371.0,449.16,363.61
2017,12,28,13,15,485.5,197.0,1.65,10.0,476.0,666.36,537.97
2017,12,28,13,30,815.0,115.0,1.6,10.0,581.0,849.26,671.56
2017,12,28,13,45,808.0,113.0,1.55,10.0,562.0,827.05,653.68
2017,12,28,14,0,801.0,111.0,1.5,10.0,543.0,802.0,636.29
2017,12,28,14,15,422.0,158.0,1.5,10.0,384.5,533.22,434.45
2017,12,28,14,30,43.0,205.0,1.5,10.0,226.0,249.08,203.05
2017,12,28,14,45,21.5,174.5,1.55,10.0,185.0,188.04,154.01
2017,12,28,15,0,0.0,144.0,1.6,10.0,144.0,140.33,114.09
2017,12,28,15,15,0.0,130.5,1.6,10.0,130.5,126.93,103.19
2017,12,28,15,30,0.0,117.0,1.6,10.0,117.0,113.61,92.15
2017,12,28,15,45,273.5,104.0,1.65,10.0,184.0,281.1,236.77
2017,12,28,16,0,547.0,91.0,1.7,10.0,251.0,411.83,342.15
2017,12,28,16,15,489.5,81.0,1.5,9.0,206.0,343.36,283.42
2017,12,28,16,30,432.0,71.0,1.3,8.0,161.0,282.14,230.23
2017,12,28,16,45,347.5,57.5,1.15,7.5,117.5,211.87,168.41
2017,12,28,17,0,263.0,44.0,1.0,7.0,74.0,150.51,113.03
2017,12,28,17,15,131.5,22.0,1.05,6.5,37.0,70.28,32.11
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,140.5,18.0,1.5,3.5,31.5,62.16,0.0
2017,12,29,8,0,281.0,36.0,1.6,4.0,63.0,140.69,101.56
2017,12,29,8,15,376.5,48.0,1.5,4.5,106.5,204.83,162.41
2017,12,29,8,30,472.0,60.0,1.4,5.0,150.0,278.86,228.56
2017,12,29,8,45,539.0,67.5,1.35,5.5,196.5,344.18,286.51
2017,12,29,9,0,606.0,75.0,1.3,6.0,243.0,414.92,347.03
2017,12,29,9,15,647.5,81.0,1.2,6.0,287.5,474.61,396.95
2017,12,29,9,30,689.0,87.0,1.1,6.0,332.0,536.39,446.61
2017,12,29,9,45,344.5,90.5,1.0,6.5,213.0,340.32,286.94
2017,12,29,10,0,0.0,94.0,0.9,7.0,94.0,88.55,70.84
2017,12,29,10,15,0.0,102.0,0.8,7.5,102.0,96.28,77.71
2017,12,29,10,30,0.0,110.0,0.7,8.0,110.0,104.06,83.96
2017,12,29,10,45,0.0,108.5,0.65,8.5,108.5,102.33,82.13
2017,12,29,11,0,0.0,107.0,0.6,9.0,107.0,100.68,80.44
2017,12,29,11,15,0.0,102.0,0.65,9.5,102.0,95.64,75.95
2017,12,29,11,30,0.0,97.0,0.7,10.0,97.0,90.68,71.58
2017,12,29,11,45,0.0,91.0,0.75,10.5,91.0,84.81,66.47
2017,12,29,12,0,0.0,85.0,0.8,11.0,85.0,79.2,61.61
2017,12,29,12,15,0.0,104.5,0.9,11.0,104.5,97.95,77.28
2017,12,29,12,30,0.0,124.0,1.0,11.0,124.0,117.21,93.26
2017,12,29,12,45,0.0,120.5,1.1,11.5,120.5,113.74,90.18
2017,12,29,13,0,0.0,117.0,1.2,12.0,117.0,110.28,87.2
2017,12,29,13,15,0.0,133.0,1.25,12.0,133.0,126.32,100.54
2017,12,29,13,30,0.0,149.0,1.3,12.0,149.0,142.67,114.07
2017,12,29,13,45,9.0,175.5,1.4,12.5,180.5,177.96,143.24
2017,12,29,14,0,18.0,202.0,1.5,13.0,212.0,213.96,172.61
2017,12,29,14,15,416.0,149.5,1.55,13.0,356.0,519.07,424.28
2017,12,29,14,30,814.0,97.0,1.6,13.0,500.0,754.66,601.87
2017,12,29,14,45,797.5,93.5,1.65,13.0,466.5,712.61,570.23
2017,12,29,15,0,781.0,90.0,1.7,13.0,433.0,668.93,539.89
2017,12,29,15,15,755.5,86.0,1.75,12.5,393.5,620.65,504.84
2017,12,29,15,30,730.0,82.0,1.8,12.0,354.0,568.77,465.77
2017,12,29,15,45,695.0,77.0,1.85,12.0,310.0,510.26,419.26
2017,12,29,16,0,660.0,72.0,1.9,12.0,266.0,453.02,372.14
2017,12,29,16,15,605.0,65.0,1.65,11.0,220.0,385.43,315.47
2017,12,29,16,30,550.0,58.0,1.4,10.0,174.0,321.91,260.3
2017,12,29,16,45,465.0,48.5,1.15,9.5,128.5,248.76,195.8
2017,12,29,17,0,380.0,39.0,0.9,9.0,83.0,183.9,136.83
2017,12,29,17,15,236.5,25.0,0.9,8.5,47.5,104.18,52.25
2017,12,29,17,30,93.0,11.0,0.9,8.0,12.0,30.89,0.0
2017,12,29,17,45,46.5,5.5,0.95,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.5,17.0,1.65,7.5,32.0,65.69,0.0
2017,12,30,8,0,313.0,34.0,1.9,8.0,64.0,148.26,104.92
2017,12,30,8,15,410.5,45.0,1.9,8.5,108.0,213.57,166.73
2017,12,30,8,30,508.0,56.0,1.9,9.0,152.0,288.99,233.7
2017,12,30,8,45,567.0,63.5,1.95,9.5,198.5,352.16,289.87
2017,12,30,9,0,626.0,71.0,2.0,10.0,245.0,420.01,348.16
2017,12,30,9,15,667.0,76.5,1.95,10.5,290.0,479.71,397.75
2017,12,30,9,30,708.0,82.0,1.9,11.0,335.0,541.42,447.07
2017,12,30,9,45,738.0,85.5,1.9,12.0,376.0,595.25,487.9
2017,12,30,10,0,768.0,89.0,1.9,13.0,417.0,649.31,527.46
2017,12,30,10,15,422.0,150.5,1.9,13.5,333.0,492.85,401.75
2017,12,30,10,30,76.0,212.0,1.9,14.0,249.0,282.35,228.46
2017,12,30,10,45,49.0,208.0,1.9,14.5,232.5,257.13,207.64
2017,12,30,11,0,22.0,204.0,1.9,15.0,216.0,219.5,176.01
2017,12,30,11,15,25.5,215.0,1.85,15.5,229.5,234.11,187.34
2017,12,30,11,30,29.0,226.0,1.8,16.0,243.0,261.63,208.59
2017,12,30,11,45,37.0,238.5,1.8,16.5,260.5,282.98,224.96
2017,12,30,12,0,45.0,251.0,1.8,17.0,278.0,304.6,241.43
2017,12,30,12,15,459.0,178.0,1.8,17.0,452.5,627.94,498.33
2017,12,30,12,30,873.0,105.0,1.8,17.0,627.0,913.83,700.18
2017,12,30,12,45,872.0,104.5,1.8,17.5,623.5,911.45,693.98
2017,12,30,13,0,871.0,104.0,1.8,18.0,620.0,905.59,688.93
2017,12,30,13,15,866.5,103.5,1.85,18.0,609.0,893.21,681.52
2017,12,30,13,30,862.0,103.0,1.9,18.0,598.0,877.51,671.98
2017,12,30,13,45,513.5,177.0,2.0,18.0,469.5,652.83,512.45
2017,12,30,14,0,165.0,251.0,2.1,18.0,341.0,415.91,329.39
2017,12,30,14,15,83.5,207.5,2.2,17.5,253.0,284.11,227.46
2017,12,30,14,30,2.0,164.0,2.3,17.0,165.0,161.34,127.72
2017,12,30,14,45,1.0,145.5,2.4,17.0,146.0,141.67,112.19
2017,12,30,15,0,0.0,127.0,2.5,17.0,127.0,122.21,96.46
2017,12,30,15,15,0.0,115.5,2.5,16.5,115.5,110.91,87.54
2017,12,30,15,30,0.0,104.0,2.5,16.0,104.0,99.68,78.55
2017,12,30,15,45,308.0,93.0,2.55,16.0,184.5,299.46,247.78
2017,12,30,16,0,616.0,82.0,2.6,16.0,265.0,441.7,360.62
2017,12,30,16,15,560.0,74.0,2.5,15.0,219.0,374.34,304.0
2017,12,30,16,30,504.0,66.0,2.4,14.0,173.0,311.13,249.94
2017,12,30,16,45,408.5,55.0,2.3,13.0,127.5,234.33,183.81
2017,12,30,17,0,313.0,44.0,2.2,12.0,82.0,167.87,125.05
2017,12,30,17,15,156.5,28.0,2.55,11.5,47.0,86.23,45.34
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,11.44,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,96.0,19.5,4.5,3.5,29.0,52.32,0.0
2017,12,31,8,0,192.0,39.0,4.7,4.0,58.0,117.35,84.55
2017,12,31,8,15,282.0,55.5,4.85,4.0,100.5,178.21,142.55
2017,12,31,8,30,372.0,72.0,5.0,4.0,143.0,248.92,207.14
2017,12,31,8,45,428.5,85.0,5.2,4.0,187.5,309.13,262.9
2017,12,31,9,0,485.0,98.0,5.4,4.0,232.0,374.37,322.09
2017,12,31,9,15,242.5,80.5,5.5,4.0,147.5,240.76,208.53
2017,12,31,9,30,0.0,63.0,5.6,4.0,63.0,58.59,46.24
2017,12,31,9,45,0.0,70.5,5.75,4.0,70.5,65.6,52.39
2017,12,31,10,0,0.0,78.0,5.9,4.0,78.0,72.61,58.42
2017,12,31,10,15,3.5,123.5,6.0,4.0,125.0,120.77,100.39
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,170.82,143.48
2017,12,31,10,45,6.5,174.5,6.2,4.0,177.5,175.7,147.34
2017,12,31,11,0,6.0,180.0,6.3,4.0,183.0,180.66,151.33
2017,12,31,11,15,3.0,157.5,6.35,4.0,159.0,154.22,128.37
2017,12,31,11,30,0.0,135.0,6.4,4.0,135.0,128.47,106.0
2017,12,31,11,45,0.0,128.0,6.45,4.0,128.0,121.31,99.76
2017,12,31,12,0,0.0,121.0,6.5,4.0,121.0,114.26,93.63
2017,12,31,12,15,0.0,71.0,6.45,4.0,71.0,66.12,52.0
2017,12,31,12,30,0.0,21.0,6.4,4.0,21.0,19.52,11.42
2017,12,31,12,45,0.0,83.5,6.4,4.0,83.5,77.8,62.15
2017,12,31,13,0,0.0,146.0,6.4,4.0,146.0,139.35,115.19
2017,12,31,13,15,0.0,141.5,6.4,4.0,141.5,134.87,111.36
2017,12,31,13,30,0.0,137.0,6.4,4.0,137.0,130.42,107.63
2017,12,31,13,45,0.0,144.0,6.4,4.0,144.0,137.69,114.01
2017,12,31,14,0,0.0,151.0,6.4,4.0,151.0,145.13,120.56
2017,12,31,14,15,0.0,134.5,6.35,4.0,134.5,128.49,106.39
2017,12,31,14,30,0.0,118.0,6.3,4.0,118.0,111.98,92.31
2017,12,31,14,45,0.0,118.0,6.3,4.0,118.0,112.32,92.81
2017,12,31,15,0,0.0,118.0,6.3,4.0,118.0,112.8,93.43
2017,12,31,15,15,0.0,107.0,6.3,3.5,107.0,102.02,84.38
2017,12,31,15,30,0.0,96.0,6.3,3.0,96.0,91.3,75.29
2017,12,31,15,45,0.0,84.5,6.3,3.0,84.5,80.12,65.55
2017,12,31,16,0,0.0,73.0,6.3,3.0,73.0,68.97,55.74
2017,12,31,16,15,0.0,60.0,6.2,2.5,60.0,56.31,44.54
2017,12,31,16,30,0.0,47.0,6.1,2.0,47.0,43.69,33.19
2017,12,31,16,45,0.0,35.0,6.1,2.0,35.0,32.51,22.95
2017,12,31,17,0,0.0,23.0,6.1,2.0,23.0,21.34,12.65
2017,12,31,17,15,0.0,13.0,6.1,2.0,13.0,12.05,2.59
2017,12,31,17,30,0.0,3.0,6.1,2.0,3.0,2.86,0.0
2017,12,31,17,45,0.0,1.5,3.85,9.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
